Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,179.5,19.0,1.45,11.0,39.0,122.51,49.19
2016,2,1,8,0,359.0,38.0,1.6,12.0,78.0,249.96,196.63
2016,2,1,8,15,458.5,48.0,1.75,12.5,127.0,333.5,272.35
2016,2,1,8,30,558.0,58.0,1.9,13.0,176.0,425.06,350.79
2016,2,1,8,45,626.0,63.5,2.1,13.5,228.0,498.53,412.27
2016,2,1,9,0,694.0,69.0,2.3,14.0,280.0,575.54,474.21
2016,2,1,9,15,732.5,73.5,2.6,14.5,329.5,633.3,518.88
2016,2,1,9,30,771.0,78.0,2.9,15.0,379.0,687.33,558.79
2016,2,1,9,45,426.5,141.0,3.25,16.0,311.0,517.08,422.71
2016,2,1,10,0,82.0,204.0,3.6,17.0,243.0,287.62,232.36
2016,2,1,10,15,476.5,145.5,3.9,17.5,397.5,581.83,473.21
2016,2,1,10,30,871.0,87.0,4.2,18.0,552.0,856.02,676.67
2016,2,1,10,45,884.5,88.5,4.5,18.5,585.5,881.78,692.38
2016,2,1,11,0,898.0,90.0,4.8,19.0,619.0,897.01,702.6
2016,2,1,11,15,907.0,91.5,5.05,19.5,644.5,912.28,712.61
2016,2,1,11,30,916.0,93.0,5.3,20.0,670.0,924.0,720.15
2016,2,1,11,45,917.5,95.5,5.55,20.5,687.0,926.58,721.27
2016,2,1,12,0,919.0,98.0,5.8,21.0,704.0,925.42,719.85
2016,2,1,12,15,921.5,98.5,5.95,21.0,713.0,919.12,715.72
2016,2,1,12,30,924.0,99.0,6.1,21.0,722.0,909.11,709.07
2016,2,1,12,45,923.0,100.0,6.35,21.0,722.0,893.02,698.61
2016,2,1,13,0,922.0,101.0,6.6,21.0,722.0,873.39,685.57
2016,2,1,13,15,918.5,100.5,6.75,21.0,713.0,846.72,666.93
2016,2,1,13,30,915.0,100.0,6.9,21.0,704.0,816.88,645.91
2016,2,1,13,45,907.5,99.5,7.05,21.0,686.5,781.06,620.35
2016,2,1,14,0,900.0,99.0,7.2,21.0,669.0,742.65,592.67
2016,2,1,14,15,890.0,98.0,7.2,21.0,643.5,702.42,561.65
2016,2,1,14,30,880.0,97.0,7.2,21.0,618.0,656.88,525.49
2016,2,1,14,45,862.0,96.0,7.2,21.0,584.0,604.98,483.66
2016,2,1,15,0,844.0,95.0,7.2,21.0,550.0,552.33,440.37
2016,2,1,15,15,824.0,92.5,6.9,21.0,510.5,496.79,393.44
2016,2,1,15,30,804.0,90.0,6.6,21.0,471.0,441.35,345.64
2016,2,1,15,45,766.0,88.5,6.3,21.0,424.0,380.51,292.81
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,320.89,240.32
2016,2,1,16,15,688.0,82.0,5.45,20.5,328.5,261.63,188.22
2016,2,1,16,30,648.0,77.0,4.9,20.0,280.0,206.08,139.64
2016,2,1,16,45,581.5,70.5,4.4,19.5,228.5,149.28,93.22
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,100.08,57.42
2016,2,1,17,15,422.0,53.0,3.75,18.5,129.0,53.94,31.68
2016,2,1,17,30,329.0,42.0,3.6,18.0,81.0,34.11,23.28
2016,2,1,17,45,164.5,21.0,3.45,17.5,40.5,16.4,5.0
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,44.0,146.75,68.97
2016,2,2,8,0,479.0,33.0,3.5,9.0,88.0,305.19,244.87
2016,2,2,8,15,576.0,41.0,3.75,10.0,140.0,384.63,319.46
2016,2,2,8,30,673.0,49.0,4.0,11.0,192.0,478.16,400.97
2016,2,2,8,45,728.0,54.0,4.3,12.0,246.0,548.17,460.56
2016,2,2,9,0,783.0,59.0,4.6,13.0,300.0,620.31,519.18
2016,2,2,9,15,819.0,63.0,4.95,13.5,351.5,679.35,565.06
2016,2,2,9,30,855.0,67.0,5.3,14.0,403.0,738.14,609.64
2016,2,2,9,45,877.5,70.5,5.7,14.5,450.0,785.11,644.51
2016,2,2,10,0,900.0,74.0,6.1,15.0,497.0,823.35,672.29
2016,2,2,10,15,917.5,76.0,6.05,15.0,538.5,859.93,697.9
2016,2,2,10,30,935.0,78.0,6.0,15.0,580.0,893.82,721.25
2016,2,2,10,45,945.0,80.5,5.95,15.5,614.0,918.85,736.47
2016,2,2,11,0,955.0,83.0,5.9,16.0,648.0,940.42,749.12
2016,2,2,11,15,963.5,84.5,5.85,16.0,674.5,955.83,758.75
2016,2,2,11,30,972.0,86.0,5.8,16.0,701.0,967.46,765.78
2016,2,2,11,45,975.0,87.5,5.8,16.5,719.0,970.31,765.45
2016,2,2,12,0,978.0,89.0,5.8,17.0,737.0,969.2,762.49
2016,2,2,12,15,980.5,89.5,5.7,17.0,746.0,962.53,756.58
2016,2,2,12,30,983.0,90.0,5.6,17.0,755.0,951.91,748.03
2016,2,2,12,45,982.5,90.0,5.55,17.5,755.0,934.27,733.52
2016,2,2,13,0,982.0,90.0,5.5,18.0,755.0,912.88,716.52
2016,2,2,13,15,979.0,89.5,5.4,18.0,746.5,885.27,696.29
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,854.24,673.68
2016,2,2,13,45,970.5,88.5,5.25,18.0,720.0,818.09,647.64
2016,2,2,14,0,965.0,88.0,5.2,18.0,702.0,778.99,619.38
2016,2,2,14,15,956.5,86.5,5.05,18.0,676.0,734.09,585.68
2016,2,2,14,30,948.0,85.0,4.9,18.0,650.0,686.91,548.27
2016,2,2,14,45,936.0,83.0,4.8,18.0,616.5,635.12,506.83
2016,2,2,15,0,924.0,81.0,4.7,18.0,583.0,581.85,463.29
2016,2,2,15,15,906.5,79.0,4.35,17.5,542.0,524.69,415.77
2016,2,2,15,30,889.0,77.0,4.0,17.0,501.0,466.96,366.73
2016,2,2,15,45,865.0,73.5,3.7,17.0,454.5,404.94,312.62
2016,2,2,16,0,841.0,70.0,3.4,17.0,408.0,343.95,258.19
2016,2,2,16,15,805.5,66.5,2.95,16.0,357.0,281.22,202.67
2016,2,2,16,30,770.0,63.0,2.5,15.0,306.0,221.49,149.66
2016,2,2,16,45,713.5,57.5,2.1,14.0,252.5,160.07,98.12
2016,2,2,17,0,657.0,52.0,1.7,13.0,199.0,104.9,56.89
2016,2,2,17,15,563.0,44.5,1.7,12.0,147.0,50.63,26.74
2016,2,2,17,30,469.0,37.0,1.7,11.0,95.0,29.21,19.88
2016,2,2,17,45,287.0,24.0,1.75,10.5,54.0,19.31,8.0
2016,2,2,18,0,105.0,11.0,1.8,10.0,13.0,10.48,0.0
2016,2,2,18,15,52.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.5,16.0,4.85,2.5,45.5,152.18,81.08
2016,2,3,8,0,503.0,32.0,5.2,3.0,91.0,310.35,256.56
2016,2,3,8,15,595.0,40.0,5.35,3.5,143.5,394.96,338.17
2016,2,3,8,30,687.0,48.0,5.5,4.0,196.0,486.47,421.61
2016,2,3,8,45,747.0,52.0,5.65,4.5,251.0,559.09,486.27
2016,2,3,9,0,807.0,56.0,5.8,5.0,306.0,634.21,549.91
2016,2,3,9,15,840.5,59.5,5.7,5.5,358.0,691.78,594.77
2016,2,3,9,30,874.0,63.0,5.6,6.0,410.0,742.59,632.71
2016,2,3,9,45,898.0,65.0,5.55,6.5,457.0,789.18,666.45
2016,2,3,10,0,922.0,67.0,5.5,7.0,504.0,834.02,698.06
2016,2,3,10,15,938.0,69.0,5.45,7.5,545.5,870.07,722.32
2016,2,3,10,30,954.0,71.0,5.4,8.0,587.0,903.28,744.1
2016,2,3,10,45,964.5,73.0,5.4,8.5,621.0,928.6,760.04
2016,2,3,11,0,975.0,75.0,5.4,9.0,655.0,950.41,773.36
2016,2,3,11,15,982.5,76.0,5.35,9.5,681.0,964.66,780.75
2016,2,3,11,30,990.0,77.0,5.3,10.0,707.0,975.04,785.42
2016,2,3,11,45,991.5,79.5,5.3,10.5,724.5,977.88,785.09
2016,2,3,12,0,993.0,82.0,5.3,11.0,742.0,976.67,782.03
2016,2,3,12,15,995.0,82.0,5.2,11.0,751.5,968.97,775.18
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,957.28,765.65
2016,2,3,12,45,995.5,83.0,5.1,11.5,761.0,939.79,751.38
2016,2,3,13,0,994.0,84.0,5.1,12.0,761.0,918.49,734.54
2016,2,3,13,15,991.5,83.5,5.05,12.0,752.0,891.05,714.37
2016,2,3,13,30,989.0,83.0,5.0,12.0,743.0,860.11,691.71
2016,2,3,13,45,983.0,82.5,4.95,12.0,725.5,823.21,664.64
2016,2,3,14,0,977.0,82.0,4.9,12.0,708.0,783.36,635.31
2016,2,3,14,15,969.5,81.0,4.85,12.0,682.5,739.22,602.4
2016,2,3,14,30,962.0,80.0,4.8,12.0,657.0,692.66,565.11
2016,2,3,14,45,948.5,79.0,4.8,12.0,623.0,640.4,522.74
2016,2,3,15,0,935.0,78.0,4.8,12.0,589.0,586.73,478.18
2016,2,3,15,15,919.0,76.0,4.7,11.5,548.5,529.72,430.29
2016,2,3,15,30,903.0,74.0,4.6,11.0,508.0,472.14,380.45
2016,2,3,15,45,879.0,71.0,4.5,11.0,461.5,409.55,324.51
2016,2,3,16,0,855.0,68.0,4.4,11.0,415.0,348.19,268.33
2016,2,3,16,15,821.5,64.5,3.95,10.0,364.0,285.09,210.72
2016,2,3,16,30,788.0,61.0,3.5,9.0,313.0,224.74,155.6
2016,2,3,16,45,735.5,56.0,3.05,8.5,259.5,163.17,102.07
2016,2,3,17,0,683.0,51.0,2.6,8.0,206.0,107.34,58.92
2016,2,3,17,15,596.5,43.0,2.45,7.0,153.0,53.75,28.85
2016,2,3,17,30,510.0,35.0,2.3,6.0,100.0,29.78,20.9
2016,2,3,17,45,341.5,23.5,2.2,5.5,58.0,18.72,8.42
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,11.44,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.5,155.44,89.52
2016,2,4,8,0,526.0,32.0,1.3,3.0,95.0,322.73,263.88
2016,2,4,8,15,615.0,39.5,1.3,3.5,148.0,406.36,341.05
2016,2,4,8,30,704.0,47.0,1.3,4.0,201.0,496.57,419.18
2016,2,4,8,45,755.0,52.0,1.35,5.0,255.5,565.44,476.02
2016,2,4,9,0,806.0,57.0,1.4,6.0,310.0,636.19,530.83
2016,2,4,9,15,840.0,61.0,1.45,6.5,362.0,694.86,573.64
2016,2,4,9,30,874.0,65.0,1.5,7.0,414.0,753.11,614.77
2016,2,4,9,45,897.0,67.5,1.6,8.0,461.5,793.37,640.94
2016,2,4,10,0,920.0,70.0,1.7,9.0,509.0,838.09,669.92
2016,2,4,10,15,936.0,72.5,1.8,9.5,550.5,874.77,693.8
2016,2,4,10,30,952.0,75.0,1.9,10.0,592.0,908.6,715.52
2016,2,4,10,45,963.5,76.0,2.0,10.5,626.5,933.56,730.93
2016,2,4,11,0,975.0,77.0,2.1,11.0,661.0,955.05,744.02
2016,2,4,11,15,983.0,78.5,2.1,11.0,688.0,970.37,753.15
2016,2,4,11,30,991.0,80.0,2.1,11.0,715.0,981.81,759.81
2016,2,4,11,45,987.0,85.0,2.15,11.5,731.5,982.68,758.63
2016,2,4,12,0,983.0,90.0,2.2,12.0,748.0,979.44,754.95
2016,2,4,12,15,986.0,90.5,2.15,12.0,757.5,973.2,749.66
2016,2,4,12,30,989.0,91.0,2.1,12.0,767.0,962.96,741.85
2016,2,4,12,45,992.0,89.5,2.1,12.5,768.5,946.51,729.22
2016,2,4,13,0,995.0,88.0,2.1,13.0,770.0,926.16,714.14
2016,2,4,13,15,992.5,87.5,2.0,13.0,761.0,898.63,694.48
2016,2,4,13,30,990.0,87.0,1.9,13.0,752.0,867.59,672.53
2016,2,4,13,45,987.0,85.5,1.85,13.0,735.0,831.75,647.77
2016,2,4,14,0,984.0,84.0,1.8,13.0,718.0,792.75,620.75
2016,2,4,14,15,976.0,83.0,1.75,13.0,692.0,747.93,589.32
2016,2,4,14,30,968.0,82.0,1.7,13.0,666.0,700.7,553.58
2016,2,4,14,45,947.0,83.5,1.65,13.0,630.5,646.25,511.55
2016,2,4,15,0,926.0,85.0,1.6,13.0,595.0,591.0,467.87
2016,2,4,15,15,909.0,82.5,1.45,12.5,554.0,533.58,421.58
2016,2,4,15,30,892.0,80.0,1.3,12.0,513.0,474.92,372.88
2016,2,4,15,45,868.5,76.5,1.2,12.0,466.0,412.69,319.52
2016,2,4,16,0,845.0,73.0,1.1,12.0,419.0,351.41,265.52
2016,2,4,16,15,810.5,69.0,1.0,11.5,367.5,287.95,209.46
2016,2,4,16,30,776.0,65.0,0.9,11.0,316.0,227.38,155.59
2016,2,4,16,45,724.0,59.5,0.85,10.5,262.0,165.95,103.48
2016,2,4,17,0,672.0,54.0,0.8,10.0,208.0,110.25,61.02
2016,2,4,17,15,584.5,46.0,0.9,9.0,155.5,54.31,28.84
2016,2,4,17,30,497.0,38.0,1.0,8.0,103.0,29.82,20.84
2016,2,4,17,45,332.5,25.5,1.15,7.0,60.0,20.47,10.2
2016,2,4,18,0,168.0,13.0,1.3,6.0,17.0,12.39,0.0
2016,2,4,18,15,84.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,146.59,89.42
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,298.47,245.5
2016,2,5,8,15,544.0,45.5,2.6,4.5,143.5,380.39,321.77
2016,2,5,8,30,635.0,54.0,2.6,5.0,195.0,469.61,400.4
2016,2,5,8,45,685.5,61.0,2.65,6.0,247.5,537.45,457.56
2016,2,5,9,0,736.0,68.0,2.7,7.0,300.0,603.08,510.36
2016,2,5,9,15,772.0,72.5,3.15,8.0,351.0,661.59,555.39
2016,2,5,9,30,808.0,77.0,3.6,9.0,402.0,719.9,598.82
2016,2,5,9,45,830.0,81.0,4.05,10.0,448.0,766.03,631.85
2016,2,5,10,0,852.0,85.0,4.5,11.0,494.0,810.32,663.82
2016,2,5,10,15,870.0,88.0,4.45,11.0,535.0,847.92,689.77
2016,2,5,10,30,888.0,91.0,4.4,11.0,576.0,882.88,713.5
2016,2,5,10,45,899.0,93.5,4.4,11.5,610.0,908.23,729.01
2016,2,5,11,0,910.0,96.0,4.4,12.0,644.0,930.23,742.1
2016,2,5,11,15,763.0,145.5,4.35,12.0,618.0,867.16,694.31
2016,2,5,11,30,616.0,195.0,4.3,12.0,592.0,791.3,636.82
2016,2,5,11,45,775.5,149.0,4.25,12.5,662.0,881.13,701.7
2016,2,5,12,0,935.0,103.0,4.2,13.0,732.0,953.98,751.21
2016,2,5,12,15,810.5,147.0,4.15,13.0,697.5,890.66,704.42
2016,2,5,12,30,686.0,191.0,4.1,13.0,663.0,822.83,654.98
2016,2,5,12,45,622.0,214.0,4.05,13.5,642.0,778.02,619.36
2016,2,5,13,0,558.0,237.0,4.0,14.0,621.0,729.95,580.97
2016,2,5,13,15,745.5,170.0,3.95,14.0,677.5,798.61,635.44
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,842.76,667.35
2016,2,5,13,45,927.0,102.5,3.9,14.0,716.5,807.32,641.7
2016,2,5,14,0,921.0,102.0,3.9,14.0,699.0,769.1,614.45
2016,2,5,14,15,912.5,100.5,3.85,14.0,673.5,725.56,582.09
2016,2,5,14,30,904.0,99.0,3.8,14.0,648.0,682.06,547.99
2016,2,5,14,45,880.0,101.0,3.75,14.0,612.5,628.28,505.25
2016,2,5,15,0,856.0,103.0,3.7,14.0,577.0,574.16,461.3
2016,2,5,15,15,837.5,100.0,3.55,13.5,537.0,517.8,415.17
2016,2,5,15,30,819.0,97.0,3.4,13.0,497.0,461.39,367.6
2016,2,5,15,45,791.5,93.0,3.3,13.0,451.0,400.76,314.86
2016,2,5,16,0,764.0,89.0,3.2,13.0,405.0,340.15,260.99
2016,2,5,16,15,726.5,84.0,2.75,12.0,354.5,278.97,206.68
2016,2,5,16,30,689.0,79.0,2.3,11.0,304.0,221.17,155.16
2016,2,5,16,45,632.0,72.0,1.9,10.0,251.5,162.23,105.15
2016,2,5,17,0,575.0,65.0,1.5,9.0,199.0,109.72,64.85
2016,2,5,17,15,486.5,54.5,1.5,8.0,148.0,59.71,35.31
2016,2,5,17,30,398.0,44.0,1.5,7.0,97.0,35.23,25.78
2016,2,5,17,45,251.0,28.5,1.5,6.5,56.5,23.16,12.78
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,12.39,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,132.0,11.0,5.5,4.0,13.0,63.57,0.0
2016,2,6,7,45,305.5,23.5,5.65,4.5,54.0,189.86,122.68
2016,2,6,8,0,479.0,36.0,5.8,5.0,95.0,311.14,257.73
2016,2,6,8,15,569.5,44.0,6.2,5.5,148.0,393.43,336.18
2016,2,6,8,30,660.0,52.0,6.6,6.0,201.0,478.23,413.83
2016,2,6,8,45,715.5,57.5,7.0,7.0,255.0,549.27,476.32
2016,2,6,9,0,771.0,63.0,7.4,8.0,309.0,622.55,537.9
2016,2,6,9,15,806.0,67.0,7.5,8.5,361.0,681.0,584.22
2016,2,6,9,30,841.0,71.0,7.6,9.0,413.0,739.15,629.06
2016,2,6,9,45,870.0,73.0,7.75,9.5,461.5,789.37,666.7
2016,2,6,10,0,899.0,75.0,7.9,10.0,510.0,831.15,697.07
2016,2,6,10,15,916.0,77.5,7.85,10.0,551.5,868.29,724.17
2016,2,6,10,30,933.0,80.0,7.8,10.0,593.0,902.69,748.94
2016,2,6,10,45,947.5,80.5,7.75,10.5,628.0,929.44,766.27
2016,2,6,11,0,962.0,81.0,7.7,11.0,663.0,952.88,781.01
2016,2,6,11,15,970.5,82.0,7.6,11.0,690.0,968.0,790.73
2016,2,6,11,30,979.0,83.0,7.5,11.0,717.0,979.31,797.7
2016,2,6,11,45,983.0,84.5,7.45,11.5,735.5,983.22,797.99
2016,2,6,12,0,987.0,86.0,7.4,12.0,754.0,983.11,795.46
2016,2,6,12,15,990.0,86.0,7.25,12.0,763.5,976.34,789.2
2016,2,6,12,30,993.0,86.0,7.1,12.0,773.0,965.57,780.14
2016,2,6,12,45,993.5,86.0,7.0,12.5,774.0,948.66,765.48
2016,2,6,13,0,994.0,86.0,6.9,13.0,775.0,927.89,748.17
2016,2,6,13,15,992.0,85.5,6.75,13.0,766.5,900.77,727.47
2016,2,6,13,30,990.0,85.0,6.6,13.0,758.0,870.11,704.23
2016,2,6,13,45,986.0,84.0,6.45,13.0,740.5,834.0,676.95
2016,2,6,14,0,982.0,83.0,6.3,13.0,723.0,794.79,647.33
2016,2,6,14,15,974.5,81.5,6.15,13.0,697.5,749.76,613.2
2016,2,6,14,30,967.0,80.0,6.0,13.0,672.0,702.29,574.81
2016,2,6,14,45,948.5,81.5,5.85,13.0,637.0,649.2,530.96
2016,2,6,15,0,930.0,83.0,5.7,13.0,602.0,595.08,485.41
2016,2,6,15,15,914.0,80.5,5.45,12.5,561.0,537.49,436.76
2016,2,6,15,30,898.0,78.0,5.2,12.0,520.0,479.1,386.1
2016,2,6,15,45,876.5,74.5,5.0,12.0,474.0,417.13,330.64
2016,2,6,16,0,855.0,71.0,4.8,12.0,428.0,355.88,274.57
2016,2,6,16,15,822.5,67.5,4.2,11.0,376.5,292.64,216.9
2016,2,6,16,30,790.0,64.0,3.6,10.0,325.0,232.04,161.56
2016,2,6,16,45,743.5,58.0,3.05,9.5,271.0,169.86,107.15
2016,2,6,17,0,697.0,52.0,2.5,9.0,217.0,112.71,62.23
2016,2,6,17,15,615.0,44.5,2.25,8.0,163.5,58.29,30.83
2016,2,6,17,30,533.0,37.0,2.0,7.0,110.0,31.31,22.34
2016,2,6,17,45,381.5,25.5,1.8,6.0,65.5,20.21,10.8
2016,2,6,18,0,230.0,14.0,1.6,5.0,21.0,13.34,0.0
2016,2,6,18,15,115.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,50.98,0.0
2016,2,7,7,45,267.5,26.5,3.05,2.5,55.0,176.97,119.55
2016,2,7,8,0,437.0,41.0,3.1,3.0,96.0,295.87,245.76
2016,2,7,8,15,528.5,50.0,3.15,4.0,148.0,378.77,322.34
2016,2,7,8,30,620.0,59.0,3.2,5.0,200.0,468.79,401.3
2016,2,7,8,45,685.0,64.0,3.3,6.0,255.5,543.27,464.29
2016,2,7,9,0,750.0,69.0,3.4,7.0,311.0,616.63,523.69
2016,2,7,9,15,786.0,73.0,3.55,7.5,362.5,675.33,568.46
2016,2,7,9,30,822.0,77.0,3.7,8.0,414.0,733.76,611.81
2016,2,7,9,45,850.5,79.5,3.9,9.0,462.0,783.82,646.75
2016,2,7,10,0,879.0,82.0,4.1,10.0,510.0,832.33,679.81
2016,2,7,10,15,896.0,84.5,4.25,10.5,551.0,869.28,705.03
2016,2,7,10,30,913.0,87.0,4.4,11.0,592.0,896.12,722.76
2016,2,7,10,45,926.0,88.0,4.6,12.0,626.5,921.86,738.72
2016,2,7,11,0,939.0,89.0,4.8,13.0,661.0,944.3,752.22
2016,2,7,11,15,947.0,90.5,4.9,13.5,688.0,959.34,761.08
2016,2,7,11,30,955.0,92.0,5.0,14.0,715.0,970.64,767.4
2016,2,7,11,45,956.5,94.5,5.1,14.5,732.0,973.38,767.74
2016,2,7,12,0,958.0,97.0,5.2,15.0,749.0,972.18,765.47
2016,2,7,12,15,960.5,97.5,5.2,15.5,758.5,965.67,758.86
2016,2,7,12,30,963.0,98.0,5.2,16.0,768.0,955.26,749.69
2016,2,7,12,45,965.5,96.5,5.2,16.5,769.0,938.77,736.36
2016,2,7,13,0,968.0,95.0,5.2,17.0,770.0,918.46,720.51
2016,2,7,13,15,965.5,94.5,5.1,17.0,761.5,891.44,700.71
2016,2,7,13,30,963.0,94.0,5.0,17.0,753.0,860.99,678.55
2016,2,7,13,45,960.5,92.0,4.95,17.5,736.0,825.67,651.92
2016,2,7,14,0,958.0,90.0,4.9,18.0,719.0,787.23,623.09
2016,2,7,14,15,950.0,88.5,4.75,18.0,693.0,742.64,590.37
2016,2,7,14,30,942.0,87.0,4.6,18.0,667.0,695.73,553.48
2016,2,7,14,45,929.0,86.0,4.45,18.0,633.0,644.25,512.42
2016,2,7,15,0,916.0,85.0,4.3,18.0,599.0,591.37,469.42
2016,2,7,15,15,899.5,82.5,3.95,17.5,558.5,534.11,422.55
2016,2,7,15,30,883.0,80.0,3.6,17.0,518.0,476.15,373.88
2016,2,7,15,45,861.5,76.5,3.25,17.0,472.0,414.86,320.64
2016,2,7,16,0,840.0,73.0,2.9,17.0,426.0,354.32,266.83
2016,2,7,16,15,806.5,69.0,2.65,16.0,374.5,291.04,211.25
2016,2,7,16,30,773.0,65.0,2.4,15.0,323.0,230.55,157.66
2016,2,7,16,45,722.0,59.5,2.2,14.0,269.5,169.01,105.45
2016,2,7,17,0,671.0,54.0,2.0,13.0,216.0,113.07,62.49
2016,2,7,17,15,588.5,46.5,2.0,12.0,163.0,57.29,29.65
2016,2,7,17,30,506.0,39.0,2.0,11.0,110.0,30.25,21.07
2016,2,7,17,45,351.5,27.0,2.0,10.5,66.0,21.46,11.82
2016,2,7,18,0,197.0,15.0,2.0,10.0,22.0,14.3,0.0
2016,2,7,18,15,98.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,16.2,0.0
2016,2,8,7,45,274.0,25.0,4.45,4.5,60.5,180.0,125.25
2016,2,8,8,0,548.0,33.0,4.6,5.0,104.0,338.52,281.13
2016,2,8,8,15,631.0,40.0,4.9,5.5,158.0,419.95,358.04
2016,2,8,8,30,714.0,47.0,5.2,6.0,212.0,507.47,436.93
2016,2,8,8,45,763.0,51.5,5.55,7.0,266.0,575.38,495.91
2016,2,8,9,0,812.0,56.0,5.9,8.0,320.0,645.03,552.84
2016,2,8,9,15,711.0,80.5,5.9,8.5,338.5,635.91,543.21
2016,2,8,9,30,610.0,105.0,5.9,9.0,357.0,612.5,521.85
2016,2,8,9,45,557.5,134.0,5.95,10.0,384.0,617.32,521.87
2016,2,8,10,0,505.0,163.0,6.0,11.0,411.0,622.72,521.76
2016,2,8,10,15,437.0,196.0,5.95,11.0,423.0,614.14,511.65
2016,2,8,10,30,369.0,229.0,5.9,11.0,435.0,587.29,487.36
2016,2,8,10,45,471.5,211.5,5.9,11.5,490.5,674.23,556.39
2016,2,8,11,0,574.0,194.0,5.9,12.0,546.0,749.08,614.5
2016,2,8,11,15,781.5,135.5,5.95,12.0,635.5,877.47,712.3
2016,2,8,11,30,989.0,77.0,6.0,12.0,725.0,985.87,791.66
2016,2,8,11,45,988.5,80.5,6.1,12.5,742.5,988.21,791.03
2016,2,8,12,0,988.0,84.0,6.2,13.0,760.0,986.44,788.15
2016,2,8,12,15,991.0,84.0,6.2,13.0,770.0,979.71,782.73
2016,2,8,12,30,994.0,84.0,6.2,13.0,780.0,968.95,774.55
2016,2,8,12,45,996.5,83.0,6.25,13.5,781.0,952.63,761.29
2016,2,8,13,0,999.0,82.0,6.3,14.0,782.0,932.37,745.31
2016,2,8,13,15,997.0,81.5,6.25,14.0,773.5,905.12,725.19
2016,2,8,13,30,995.0,81.0,6.2,14.0,765.0,874.3,702.51
2016,2,8,13,45,993.5,79.0,6.2,14.5,748.5,838.8,675.29
2016,2,8,14,0,992.0,77.0,6.2,15.0,732.0,800.02,645.65
2016,2,8,14,15,984.5,76.0,6.15,14.5,706.0,755.08,613.45
2016,2,8,14,30,977.0,75.0,6.1,14.0,680.0,707.65,577.27
2016,2,8,14,45,969.5,72.0,6.1,14.0,647.0,655.9,535.21
2016,2,8,15,0,962.0,69.0,6.1,14.0,614.0,602.17,490.53
2016,2,8,15,15,947.5,67.5,5.95,14.0,573.0,544.74,441.36
2016,2,8,15,30,933.0,66.0,5.8,14.0,532.0,486.53,390.28
2016,2,8,15,45,914.5,62.5,5.7,14.0,485.5,424.26,334.71
2016,2,8,16,0,896.0,59.0,5.6,14.0,439.0,362.26,278.01
2016,2,8,16,15,866.5,56.5,5.1,13.0,387.5,298.73,220.0
2016,2,8,16,30,837.0,54.0,4.6,12.0,336.0,237.29,163.63
2016,2,8,16,45,793.5,49.5,4.1,11.5,282.0,172.04,106.26
2016,2,8,17,0,750.0,45.0,3.6,11.0,228.0,113.3,59.81
2016,2,8,17,15,674.5,39.0,3.3,10.0,173.5,56.87,27.09
2016,2,8,17,30,599.0,33.0,3.0,9.0,119.0,27.11,18.5
2016,2,8,17,45,451.5,24.0,2.7,8.0,73.0,20.28,11.24
2016,2,8,18,0,304.0,15.0,2.4,7.0,27.0,14.3,0.0
2016,2,8,18,15,152.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,112.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,225.0,12.0,3.3,4.0,18.0,102.82,0.0
2016,2,9,7,45,387.5,22.5,3.55,5.0,62.0,225.11,161.28
2016,2,9,8,0,550.0,33.0,3.8,6.0,106.0,340.55,281.55
2016,2,9,8,15,631.5,39.0,3.7,6.5,159.0,420.18,355.5
2016,2,9,8,30,713.0,45.0,3.6,7.0,212.0,505.72,430.64
2016,2,9,8,45,761.0,49.5,3.5,8.0,266.0,572.97,486.56
2016,2,9,9,0,809.0,54.0,3.4,9.0,320.0,641.97,539.72
2016,2,9,9,15,840.5,57.0,3.6,10.0,371.5,692.08,576.21
2016,2,9,9,30,872.0,60.0,3.8,11.0,423.0,747.48,615.7
2016,2,9,9,45,892.5,63.0,4.05,12.5,470.0,793.27,645.87
2016,2,9,10,0,913.0,66.0,4.3,14.0,517.0,837.07,674.07
2016,2,9,10,15,928.0,67.5,4.4,14.5,558.0,872.0,697.13
2016,2,9,10,30,943.0,69.0,4.5,15.0,599.0,904.07,717.97
2016,2,9,10,45,953.0,71.0,4.6,15.5,633.0,929.22,733.75
2016,2,9,11,0,963.0,73.0,4.7,16.0,667.0,950.84,747.07
2016,2,9,11,15,970.0,74.0,4.75,16.0,693.0,964.87,756.12
2016,2,9,11,30,977.0,75.0,4.8,16.0,719.0,975.04,762.63
2016,2,9,11,45,971.5,81.0,4.85,16.5,735.5,975.83,761.21
2016,2,9,12,0,966.0,87.0,4.9,17.0,752.0,972.52,757.13
2016,2,9,12,15,968.0,87.5,4.9,17.0,761.0,965.63,751.8
2016,2,9,12,30,970.0,88.0,4.9,17.0,770.0,954.8,743.88
2016,2,9,12,45,971.5,87.0,4.9,17.5,771.0,937.97,730.44
2016,2,9,13,0,973.0,86.0,4.9,18.0,772.0,917.33,714.51
2016,2,9,13,15,970.5,85.5,4.85,18.0,763.5,890.22,695.13
2016,2,9,13,30,968.0,85.0,4.8,18.0,755.0,859.66,673.38
2016,2,9,13,45,964.5,83.5,4.75,18.5,738.0,823.97,646.67
2016,2,9,14,0,961.0,82.0,4.7,19.0,721.0,785.2,617.79
2016,2,9,14,15,953.5,81.0,4.6,19.0,695.0,741.32,586.06
2016,2,9,14,30,946.0,80.0,4.5,19.0,669.0,695.06,550.61
2016,2,9,14,45,932.0,79.5,4.45,19.0,635.5,643.25,509.93
2016,2,9,15,0,918.0,79.0,4.4,19.0,602.0,590.1,467.25
2016,2,9,15,15,902.0,77.0,4.05,18.5,561.5,533.39,420.88
2016,2,9,15,30,886.0,75.0,3.7,18.0,521.0,476.15,372.94
2016,2,9,15,45,866.0,71.5,3.4,18.0,475.5,415.62,320.52
2016,2,9,16,0,846.0,68.0,3.1,18.0,430.0,354.35,266.32
2016,2,9,16,15,814.5,64.5,2.7,17.0,379.0,291.58,211.06
2016,2,9,16,30,783.0,61.0,2.3,16.0,328.0,231.34,157.57
2016,2,9,16,45,738.0,55.5,1.9,15.0,275.0,169.9,105.11
2016,2,9,17,0,693.0,50.0,1.5,14.0,222.0,113.3,61.23
2016,2,9,17,15,615.5,43.5,1.5,13.0,169.0,59.68,30.13
2016,2,9,17,30,538.0,37.0,1.5,12.0,116.0,30.79,21.55
2016,2,9,17,45,396.0,26.5,1.5,11.5,71.0,20.75,11.62
2016,2,9,18,0,254.0,16.0,1.5,11.0,26.0,12.91,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.0,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,94.31,0.0
2016,2,10,7,45,359.0,24.0,1.75,6.0,62.5,220.82,160.74
2016,2,10,8,0,517.0,35.0,2.0,7.0,106.0,326.66,268.15
2016,2,10,8,15,600.0,42.5,2.1,7.5,159.0,407.69,341.7
2016,2,10,8,30,683.0,50.0,2.2,8.0,212.0,494.88,416.93
2016,2,10,8,45,732.5,55.0,2.3,9.0,265.5,562.78,472.68
2016,2,10,9,0,782.0,60.0,2.4,10.0,319.0,632.53,526.39
2016,2,10,9,15,815.0,63.5,2.65,11.0,370.5,689.7,568.13
2016,2,10,9,30,848.0,67.0,2.9,12.0,422.0,746.46,608.37
2016,2,10,9,45,870.0,70.0,3.2,13.0,469.0,786.27,635.27
2016,2,10,10,0,892.0,73.0,3.5,14.0,516.0,830.67,665.15
2016,2,10,10,15,908.0,75.0,3.45,14.5,557.5,866.55,687.66
2016,2,10,10,30,924.0,77.0,3.4,15.0,599.0,899.68,707.9
2016,2,10,10,45,935.0,79.0,3.4,15.5,633.0,925.34,723.0
2016,2,10,11,0,946.0,81.0,3.4,16.0,667.0,947.58,735.69
2016,2,10,11,15,953.5,82.0,3.35,16.5,694.0,961.87,742.52
2016,2,10,11,30,961.0,83.0,3.3,17.0,721.0,972.36,746.88
2016,2,10,11,45,965.0,84.5,3.25,17.5,739.0,976.36,746.92
2016,2,10,12,0,969.0,86.0,3.2,18.0,757.0,976.39,744.47
2016,2,10,12,15,971.5,86.0,3.2,18.5,766.5,969.36,737.79
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,958.37,728.67
2016,2,10,12,45,973.0,86.5,3.2,19.5,776.0,941.0,715.39
2016,2,10,13,0,972.0,87.0,3.2,20.0,776.0,919.86,699.74
2016,2,10,13,15,970.0,87.0,3.15,20.0,768.0,893.69,681.74
2016,2,10,13,30,968.0,87.0,3.1,20.0,760.0,864.03,661.42
2016,2,10,13,45,962.5,86.5,3.1,20.5,742.5,827.82,635.61
2016,2,10,14,0,957.0,86.0,3.1,21.0,725.0,788.65,607.73
2016,2,10,14,15,949.5,84.5,3.1,21.0,699.5,744.3,577.19
2016,2,10,14,30,942.0,83.0,3.1,21.0,674.0,697.57,542.91
2016,2,10,14,45,929.5,82.0,3.1,21.5,640.5,646.2,502.88
2016,2,10,15,0,917.0,81.0,3.1,22.0,607.0,593.38,460.87
2016,2,10,15,15,901.5,79.0,2.85,21.5,567.0,536.85,415.99
2016,2,10,15,30,886.0,77.0,2.6,21.0,527.0,479.74,369.3
2016,2,10,15,45,861.0,75.0,2.4,21.0,480.0,417.74,317.03
2016,2,10,16,0,836.0,73.0,2.2,21.0,433.0,357.22,264.68
2016,2,10,16,15,804.0,69.0,2.1,19.5,382.0,294.23,211.03
2016,2,10,16,30,772.0,65.0,2.0,18.0,331.0,233.86,158.75
2016,2,10,16,45,719.5,60.5,1.95,17.0,277.0,172.64,107.41
2016,2,10,17,0,667.0,56.0,1.9,16.0,223.0,117.23,65.05
2016,2,10,17,15,588.5,48.0,2.05,15.0,170.0,60.81,31.13
2016,2,10,17,30,510.0,40.0,2.2,14.0,117.0,30.67,21.28
2016,2,10,17,45,367.5,28.5,2.4,13.5,72.0,22.44,13.04
2016,2,10,18,0,225.0,17.0,2.6,13.0,27.0,13.74,0.0
2016,2,10,18,15,112.5,8.5,2.75,13.0,13.5,8.1,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,114.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,228.0,14.0,4.0,10.0,22.0,106.6,0.0
2016,2,11,7,45,384.5,25.0,4.15,11.0,67.0,228.54,167.41
2016,2,11,8,0,541.0,36.0,4.3,12.0,112.0,340.92,277.43
2016,2,11,8,15,622.5,43.0,4.15,12.5,166.0,422.02,350.55
2016,2,11,8,30,704.0,50.0,4.0,13.0,220.0,508.97,424.95
2016,2,11,8,45,753.5,55.0,3.85,14.0,274.5,577.92,480.76
2016,2,11,9,0,803.0,60.0,3.7,15.0,329.0,648.67,533.98
2016,2,11,9,15,834.5,63.5,3.85,16.0,381.5,705.65,574.56
2016,2,11,9,30,866.0,67.0,4.0,17.0,434.0,762.05,613.45
2016,2,11,9,45,888.5,69.5,4.2,18.5,481.5,802.26,638.35
2016,2,11,10,0,911.0,72.0,4.4,20.0,529.0,847.05,666.11
2016,2,11,10,15,926.5,74.0,4.55,20.5,570.5,883.06,689.64
2016,2,11,10,30,942.0,76.0,4.7,21.0,612.0,916.2,711.02
2016,2,11,10,45,953.0,77.5,4.85,22.0,646.5,941.61,725.46
2016,2,11,11,0,964.0,79.0,5.0,23.0,681.0,963.53,737.46
2016,2,11,11,15,971.0,80.5,4.9,23.0,707.5,978.16,745.51
2016,2,11,11,30,978.0,82.0,4.8,23.0,734.0,988.9,751.01
2016,2,11,11,45,975.0,86.0,4.7,23.5,750.5,989.48,748.17
2016,2,11,12,0,972.0,90.0,4.6,24.0,767.0,985.99,742.81
2016,2,11,12,15,974.0,90.5,4.5,24.0,776.0,979.0,736.76
2016,2,11,12,30,976.0,91.0,4.4,24.0,785.0,968.05,728.57
2016,2,11,12,45,973.5,92.0,4.35,24.5,785.0,949.82,714.43
2016,2,11,13,0,971.0,93.0,4.3,25.0,785.0,927.85,697.96
2016,2,11,13,15,968.0,92.5,4.2,25.0,776.0,900.24,678.88
2016,2,11,13,30,965.0,92.0,4.1,25.0,767.0,869.2,657.53
2016,2,11,13,45,957.0,92.5,4.05,25.0,748.5,832.13,632.24
2016,2,11,14,0,949.0,93.0,4.0,25.0,730.0,792.26,604.93
2016,2,11,14,15,940.5,91.5,3.85,25.0,704.0,747.39,573.55
2016,2,11,14,30,932.0,90.0,3.7,25.0,678.0,700.25,538.51
2016,2,11,14,45,919.0,88.5,3.6,25.0,644.0,648.35,499.14
2016,2,11,15,0,906.0,87.0,3.5,25.0,610.0,595.08,457.82
2016,2,11,15,15,889.5,85.0,3.25,24.5,569.5,538.65,413.51
2016,2,11,15,30,873.0,83.0,3.0,24.0,529.0,481.04,367.0
2016,2,11,15,45,847.5,80.5,2.75,23.5,482.0,419.23,315.98
2016,2,11,16,0,822.0,78.0,2.5,23.0,435.0,358.63,264.53
2016,2,11,16,15,789.0,73.5,2.35,22.0,384.0,295.51,210.8
2016,2,11,16,30,756.0,69.0,2.2,21.0,333.0,235.18,158.78
2016,2,11,16,45,705.5,64.0,2.1,20.0,279.0,174.62,108.45
2016,2,11,17,0,655.0,59.0,2.0,19.0,225.0,116.97,64.47
