Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,101.0,22.5,3.25,16.5,34.0,83.14,32.17
2016,3,3,7,30,202.0,45.0,3.5,17.0,68.0,169.6,130.34
2016,3,3,7,45,354.5,54.5,3.8,17.5,122.0,267.01,215.3
2016,3,3,8,0,507.0,64.0,4.1,18.0,176.0,384.68,314.98
2016,3,3,8,15,574.0,72.0,4.35,18.5,231.5,460.9,378.89
2016,3,3,8,30,641.0,80.0,4.6,19.0,287.0,541.83,444.42
2016,3,3,8,45,716.0,78.0,4.9,20.0,348.0,620.28,505.35
2016,3,3,9,0,791.0,76.0,5.2,21.0,409.0,699.5,563.01
2016,3,3,9,15,819.5,80.0,5.55,21.5,462.0,756.29,603.74
2016,3,3,9,30,848.0,84.0,5.9,22.0,515.0,812.21,643.29
2016,3,3,9,45,875.5,84.0,6.3,22.5,565.0,853.99,672.21
2016,3,3,10,0,903.0,84.0,6.7,23.0,615.0,900.99,704.77
2016,3,3,10,15,917.0,86.0,6.8,23.0,657.5,936.15,728.64
2016,3,3,10,30,931.0,88.0,6.9,23.0,700.0,968.27,750.36
2016,3,3,10,45,943.5,88.5,7.0,23.5,735.0,993.95,766.0
2016,3,3,11,0,956.0,89.0,7.1,24.0,770.0,1016.09,779.2
2016,3,3,11,15,963.0,90.5,7.05,24.0,797.0,1030.38,787.75
2016,3,3,11,30,970.0,92.0,7.0,24.0,824.0,1040.69,793.67
2016,3,3,11,45,977.5,91.0,7.0,24.0,843.5,1044.59,795.57
2016,3,3,12,0,985.0,90.0,7.0,24.0,863.0,1044.37,794.81
2016,3,3,12,15,987.5,90.5,6.9,24.0,872.0,1036.91,788.63
2016,3,3,12,30,990.0,91.0,6.8,24.0,881.0,1025.31,779.77
2016,3,3,12,45,993.5,89.0,6.75,24.5,882.0,1007.81,765.72
2016,3,3,13,0,997.0,87.0,6.7,25.0,883.0,986.27,749.06
2016,3,3,13,15,995.0,87.0,6.6,25.0,874.0,958.1,729.15
2016,3,3,13,30,993.0,87.0,6.5,25.0,865.0,926.27,706.77
2016,3,3,13,45,991.5,84.5,6.45,25.0,847.0,888.73,680.63
2016,3,3,14,0,990.0,82.0,6.4,25.0,829.0,847.86,652.06
2016,3,3,14,15,984.0,81.5,6.3,25.0,802.5,802.59,620.02
2016,3,3,14,30,978.0,81.0,6.2,25.0,776.0,754.67,585.91
2016,3,3,14,45,964.0,81.5,6.1,25.0,740.5,700.22,544.68
2016,3,3,15,0,950.0,82.0,6.0,25.0,705.0,644.33,500.91
2016,3,3,15,15,937.0,80.0,5.85,24.5,662.5,585.41,454.62
2016,3,3,15,30,924.0,78.0,5.7,24.0,620.0,525.6,406.23
2016,3,3,15,45,907.5,75.5,5.55,23.5,572.0,463.2,354.31
2016,3,3,16,0,891.0,73.0,5.4,23.0,524.0,400.89,300.86
2016,3,3,16,15,865.5,69.5,5.0,22.5,471.0,335.25,243.41
2016,3,3,16,30,840.0,66.0,4.6,22.0,418.0,268.58,184.6
2016,3,3,16,45,803.5,62.0,4.25,21.5,361.0,204.05,128.81
2016,3,3,17,0,767.0,58.0,3.9,21.0,304.0,143.38,79.9
2016,3,3,17,15,709.5,52.5,3.5,19.5,246.5,84.27,41.78
2016,3,3,17,30,652.0,47.0,3.1,18.0,189.0,37.04,26.96
2016,3,3,17,45,551.5,39.0,2.75,17.0,134.5,31.81,22.15
2016,3,3,18,0,451.0,31.0,2.4,16.0,80.0,24.21,14.86
2016,3,3,18,15,225.5,15.5,2.4,15.5,40.0,11.96,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.5,17.0,1.2,8.5,43.0,128.47,65.92
2016,3,4,7,30,449.0,34.0,1.2,9.0,86.0,270.16,214.6
2016,3,4,7,45,551.0,42.5,1.3,10.0,142.0,356.59,292.17
2016,3,4,8,0,653.0,51.0,1.4,11.0,198.0,449.05,370.92
2016,3,4,8,15,711.0,57.0,1.6,12.0,256.5,524.75,433.23
2016,3,4,8,30,769.0,63.0,1.8,13.0,315.0,603.95,495.37
2016,3,4,8,45,804.5,67.5,2.0,14.5,372.0,668.36,541.28
2016,3,4,9,0,840.0,72.0,2.2,16.0,429.0,733.2,585.28
2016,3,4,9,15,865.0,75.5,2.3,16.5,482.5,788.5,622.53
2016,3,4,9,30,890.0,79.0,2.4,17.0,536.0,835.72,653.28
2016,3,4,9,45,905.0,82.5,2.55,18.0,583.5,879.3,680.18
2016,3,4,10,0,920.0,86.0,2.7,19.0,631.0,920.35,704.92
2016,3,4,10,15,932.5,88.0,2.6,19.0,673.0,954.53,725.24
2016,3,4,10,30,945.0,90.0,2.5,19.0,715.0,985.54,743.23
2016,3,4,10,45,950.5,93.0,2.4,19.5,748.5,1007.72,753.76
2016,3,4,11,0,956.0,96.0,2.3,20.0,782.0,1026.09,761.77
2016,3,4,11,15,962.0,97.5,2.25,20.0,808.0,1039.3,768.5
2016,3,4,11,30,968.0,99.0,2.2,20.0,834.0,1048.51,772.8
2016,3,4,11,45,967.0,102.5,2.2,20.5,850.5,1049.14,770.87
2016,3,4,12,0,966.0,106.0,2.2,21.0,867.0,1045.63,766.56
2016,3,4,12,15,967.5,106.0,2.2,21.0,875.5,1036.61,760.37
2016,3,4,12,30,969.0,106.0,2.2,21.0,884.0,1023.57,751.8
2016,3,4,12,45,967.5,106.5,2.2,21.5,883.0,1004.34,737.96
2016,3,4,13,0,966.0,107.0,2.2,22.0,882.0,981.3,721.83
2016,3,4,13,15,963.0,106.5,2.2,22.0,872.0,952.23,703.25
2016,3,4,13,30,960.0,106.0,2.2,22.0,862.0,919.69,682.42
2016,3,4,13,45,954.5,105.5,2.25,22.5,843.0,881.83,657.15
2016,3,4,14,0,949.0,105.0,2.3,23.0,824.0,841.0,629.78
2016,3,4,14,15,941.5,103.5,2.35,23.0,797.0,794.95,599.81
2016,3,4,14,30,934.0,102.0,2.4,23.0,770.0,746.52,567.59
2016,3,4,14,45,923.0,100.5,2.45,23.0,734.5,693.71,529.56
2016,3,4,15,0,912.0,99.0,2.5,23.0,699.0,639.33,489.26
2016,3,4,15,15,897.5,96.5,2.5,22.5,657.0,580.81,445.32
2016,3,4,15,30,883.0,94.0,2.5,22.0,615.0,520.81,398.66
2016,3,4,15,45,709.0,127.5,2.5,22.0,524.5,424.57,323.28
2016,3,4,16,0,535.0,161.0,2.5,22.0,434.0,345.14,260.76
2016,3,4,16,15,659.5,121.0,2.2,21.5,422.5,314.29,230.5
2016,3,4,16,30,784.0,81.0,1.9,21.0,411.0,268.87,185.86
2016,3,4,16,45,744.0,75.5,1.65,20.5,354.5,205.63,132.14
2016,3,4,17,0,704.0,70.0,1.4,20.0,298.0,143.57,82.68
2016,3,4,17,15,642.5,63.0,1.45,18.5,241.0,86.47,45.8
2016,3,4,17,30,581.0,56.0,1.5,17.0,184.0,41.17,30.74
2016,3,4,17,45,480.0,45.5,1.55,16.0,130.5,34.62,24.75
2016,3,4,18,0,379.0,35.0,1.6,15.0,77.0,27.74,18.03
2016,3,4,18,15,189.5,17.5,1.65,14.5,38.5,13.67,0.55
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,72.0,21.5,1.15,11.0,30.5,63.21,33.96
2016,3,5,7,30,144.0,43.0,1.2,12.0,61.0,130.31,101.99
2016,3,5,7,45,187.0,65.0,1.3,13.0,100.5,185.85,151.27
2016,3,5,8,0,230.0,87.0,1.4,14.0,140.0,244.98,202.04
2016,3,5,8,15,268.0,104.5,1.45,15.0,182.0,298.66,246.65
2016,3,5,8,30,306.0,122.0,1.5,16.0,224.0,355.48,292.08
2016,3,5,8,45,438.0,120.5,1.6,17.0,293.5,471.43,383.41
2016,3,5,9,0,570.0,119.0,1.7,18.0,363.0,591.42,473.65
2016,3,5,9,15,692.0,107.0,1.7,18.5,440.0,695.48,547.66
2016,3,5,9,30,814.0,95.0,1.7,19.0,517.0,801.11,618.78
2016,3,5,9,45,833.5,98.5,1.7,19.5,564.0,846.48,645.95
2016,3,5,10,0,853.0,102.0,1.7,20.0,611.0,889.73,671.78
2016,3,5,10,15,867.5,104.5,1.8,20.5,652.5,924.83,692.99
2016,3,5,10,30,882.0,107.0,1.9,21.0,694.0,956.99,712.21
2016,3,5,10,45,891.5,109.5,2.0,21.5,728.0,973.02,720.81
2016,3,5,11,0,901.0,112.0,2.1,22.0,762.0,993.7,732.71
2016,3,5,11,15,908.5,113.5,2.25,22.5,788.0,1007.73,740.85
2016,3,5,11,30,916.0,115.0,2.4,23.0,814.0,1017.99,746.69
2016,3,5,11,45,919.0,116.5,2.55,23.5,831.0,1020.04,747.33
2016,3,5,12,0,922.0,118.0,2.7,24.0,848.0,1018.19,745.59
2016,3,5,12,15,924.0,118.5,2.8,24.0,856.5,1010.4,741.09
2016,3,5,12,30,926.0,119.0,2.9,24.0,865.0,998.75,734.21
2016,3,5,12,45,923.5,120.0,3.05,24.5,864.0,979.66,721.52
2016,3,5,13,0,921.0,121.0,3.2,25.0,863.0,956.97,706.51
2016,3,5,13,15,918.0,120.5,3.25,25.0,853.5,928.83,688.52
2016,3,5,13,30,915.0,120.0,3.3,25.0,844.0,897.4,668.31
2016,3,5,13,45,812.5,164.5,3.4,25.0,797.0,832.33,625.27
2016,3,5,14,0,710.0,209.0,3.5,25.0,750.0,767.31,579.76
2016,3,5,14,15,794.5,164.5,3.5,25.0,750.5,753.24,571.82
2016,3,5,14,30,879.0,120.0,3.5,25.0,751.0,729.4,556.04
2016,3,5,14,45,848.0,126.0,3.55,25.0,712.0,672.72,514.26
2016,3,5,15,0,817.0,132.0,3.6,25.0,673.0,616.42,471.95
2016,3,5,15,15,800.0,129.0,3.55,24.5,631.5,559.94,429.21
2016,3,5,15,30,783.0,126.0,3.5,24.0,590.0,501.93,383.98
2016,3,5,15,45,757.5,122.0,3.5,23.5,542.0,440.57,334.87
2016,3,5,16,0,732.0,118.0,3.5,23.0,494.0,380.73,285.43
2016,3,5,16,15,700.0,112.5,3.15,22.5,442.0,319.35,233.42
2016,3,5,16,30,668.0,107.0,2.8,22.0,390.0,260.95,183.3
2016,3,5,16,45,620.5,100.0,2.5,21.5,335.0,201.58,133.76
2016,3,5,17,0,573.0,93.0,2.2,21.0,280.0,147.79,91.55
2016,3,5,17,15,508.5,82.5,2.05,20.0,225.5,95.72,57.48
2016,3,5,17,30,444.0,72.0,1.9,19.0,171.0,53.48,41.21
2016,3,5,17,45,344.0,57.0,1.8,18.0,120.5,43.28,32.05
2016,3,5,18,0,244.0,42.0,1.7,17.0,70.0,32.61,22.04
2016,3,5,18,15,122.0,21.0,1.7,16.5,35.0,16.48,2.86
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,14.0,22.5,3.2,12.5,24.0,29.65,14.42
2016,3,6,7,30,28.0,45.0,3.3,13.0,48.0,64.2,47.75
2016,3,6,7,45,47.0,69.5,3.45,13.5,78.5,103.24,82.09
2016,3,6,8,0,66.0,94.0,3.6,14.0,109.0,143.13,116.79
2016,3,6,8,15,89.0,116.0,3.9,14.5,142.5,192.78,159.06
2016,3,6,8,30,112.0,138.0,4.2,15.0,176.0,235.78,195.01
2016,3,6,8,45,56.0,136.5,4.5,16.0,155.5,184.12,150.26
2016,3,6,9,0,0.0,135.0,4.8,17.0,135.0,131.61,104.37
2016,3,6,9,15,1.5,152.0,4.95,17.5,153.0,149.4,118.52
2016,3,6,9,30,3.0,169.0,5.1,18.0,171.0,167.29,132.52
2016,3,6,9,45,1.5,133.0,5.25,18.5,134.0,127.8,99.74
2016,3,6,10,0,0.0,97.0,5.4,19.0,97.0,90.59,68.95
2016,3,6,10,15,0.0,103.5,5.5,19.0,103.5,96.86,73.88
2016,3,6,10,30,0.0,110.0,5.6,19.0,110.0,103.12,78.79
2016,3,6,10,45,2.5,150.0,5.75,19.5,152.0,144.52,111.93
2016,3,6,11,0,5.0,190.0,5.9,20.0,194.0,186.39,144.97
2016,3,6,11,15,6.0,196.0,6.0,20.5,201.0,192.99,149.71
2016,3,6,11,30,7.0,202.0,6.1,21.0,208.0,199.56,154.47
2016,3,6,11,45,4.5,180.0,6.25,21.5,184.0,175.16,134.72
2016,3,6,12,0,2.0,158.0,6.4,22.0,160.0,151.13,115.34
2016,3,6,12,15,2.5,159.5,6.45,22.0,161.5,152.9,116.72
2016,3,6,12,30,3.0,161.0,6.5,22.0,163.0,154.65,118.09
2016,3,6,12,45,3.0,161.0,6.55,22.5,163.5,154.45,117.69
2016,3,6,13,0,3.0,161.0,6.6,23.0,164.0,154.23,117.3
2016,3,6,13,15,8.0,206.0,6.55,23.0,213.0,201.49,154.54
2016,3,6,13,30,13.0,251.0,6.5,23.0,262.0,248.42,191.22
2016,3,6,13,45,12.5,246.5,6.45,23.5,256.5,242.72,186.47
2016,3,6,14,0,12.0,242.0,6.4,24.0,251.0,237.04,181.84
2016,3,6,14,15,7.0,202.5,6.3,24.0,207.5,194.95,149.17
2016,3,6,14,30,2.0,163.0,6.2,24.0,164.0,153.73,116.95
2016,3,6,14,45,4.5,181.5,6.1,24.0,184.5,172.28,131.83
2016,3,6,15,0,7.0,200.0,6.0,24.0,205.0,190.33,146.27
2016,3,6,15,15,368.0,169.5,5.8,23.5,389.5,362.55,284.68
2016,3,6,15,30,729.0,139.0,5.6,23.0,574.0,488.31,379.63
2016,3,6,15,45,420.0,185.0,5.45,23.0,431.5,352.02,272.04
2016,3,6,16,0,111.0,231.0,5.3,23.0,289.0,249.68,193.44
2016,3,6,16,15,95.0,205.5,5.1,22.5,251.5,213.32,165.05
2016,3,6,16,30,79.0,180.0,4.9,22.0,214.0,179.16,138.15
2016,3,6,16,45,69.5,157.0,4.75,22.0,184.0,150.47,115.18
2016,3,6,17,0,60.0,134.0,4.6,22.0,154.0,123.2,93.51
2016,3,6,17,15,48.5,110.0,4.45,21.5,124.0,96.57,72.9
2016,3,6,17,30,37.0,86.0,4.3,21.0,94.0,72.31,57.14
2016,3,6,17,45,19.5,62.5,4.2,20.5,66.5,53.64,40.61
2016,3,6,18,0,2.0,39.0,4.1,20.0,39.0,35.12,23.89
2016,3,6,18,15,1.0,19.5,4.25,19.5,19.5,18.03,4.51
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.0,4.55,16.5,1.0,0.92,0.0
2016,3,7,7,30,0.0,2.0,4.7,17.0,2.0,1.85,0.0
2016,3,7,7,45,0.0,3.0,4.9,17.5,3.0,2.77,0.0
2016,3,7,8,0,0.0,4.0,5.1,18.0,4.0,3.7,0.0
2016,3,7,8,15,0.0,5.5,5.45,18.0,5.5,5.09,0.0
2016,3,7,8,30,0.0,7.0,5.8,18.0,7.0,6.49,0.0
2016,3,7,8,45,0.0,45.5,6.2,18.5,45.5,42.27,29.93
2016,3,7,9,0,0.0,84.0,6.6,19.0,84.0,78.46,59.86
2016,3,7,9,15,3.0,129.0,6.7,19.5,131.0,126.14,98.83
2016,3,7,9,30,6.0,174.0,6.8,20.0,178.0,174.93,137.99
2016,3,7,9,45,6.0,181.5,6.95,20.5,185.5,181.65,142.67
2016,3,7,10,0,6.0,189.0,7.1,21.0,193.0,188.5,147.48
2016,3,7,10,15,4.0,179.0,7.0,21.0,182.0,175.65,136.75
2016,3,7,10,30,2.0,169.0,6.9,21.0,171.0,163.2,126.41
2016,3,7,10,45,4.5,187.0,6.8,21.0,190.5,183.24,142.21
2016,3,7,11,0,7.0,205.0,6.7,21.0,210.0,203.3,157.91
2016,3,7,11,15,17.0,255.5,6.6,21.0,268.5,263.51,205.33
2016,3,7,11,30,27.0,306.0,6.5,21.0,327.0,337.58,262.75
2016,3,7,11,45,47.0,341.5,6.4,21.5,378.5,393.29,305.19
2016,3,7,12,0,67.0,377.0,6.3,22.0,430.0,448.33,346.47
2016,3,7,12,15,65.0,379.5,6.25,22.0,432.0,445.96,344.2
2016,3,7,12,30,63.0,382.0,6.2,22.0,434.0,443.37,341.96
2016,3,7,12,45,63.0,382.0,6.2,22.0,434.0,439.78,339.18
2016,3,7,13,0,63.0,382.0,6.2,22.0,434.0,435.94,336.27
2016,3,7,13,15,38.0,319.0,6.2,22.0,350.5,346.0,267.38
2016,3,7,13,30,13.0,256.0,6.2,22.0,267.0,253.2,195.34
2016,3,7,13,45,6.5,199.5,6.2,22.0,205.0,192.89,148.34
2016,3,7,14,0,0.0,143.0,6.2,22.0,143.0,133.86,101.74
2016,3,7,14,15,5.0,182.0,6.3,22.0,185.5,174.11,133.94
2016,3,7,14,30,10.0,221.0,6.4,22.0,228.0,213.68,165.39
2016,3,7,14,45,5.0,156.5,6.5,22.0,160.0,149.24,114.58
2016,3,7,15,0,0.0,92.0,6.6,22.0,92.0,85.8,63.94
2016,3,7,15,15,7.0,152.0,6.5,21.5,156.0,145.13,112.1
2016,3,7,15,30,14.0,212.0,6.4,21.0,220.0,202.56,158.49
2016,3,7,15,45,30.5,214.0,6.3,21.0,230.0,209.16,163.97
2016,3,7,16,0,47.0,216.0,6.2,21.0,240.0,212.97,167.02
2016,3,7,16,15,23.5,158.0,5.95,20.5,170.0,150.66,117.64
2016,3,7,16,30,0.0,100.0,5.7,20.0,100.0,92.4,71.1
2016,3,7,16,45,0.0,85.5,5.5,20.0,85.5,79.08,60.34
2016,3,7,17,0,0.0,71.0,5.3,20.0,71.0,65.84,49.48
2016,3,7,17,15,0.0,56.5,5.2,19.5,56.5,52.53,38.49
2016,3,7,17,30,0.0,42.0,5.1,19.0,42.0,39.01,28.61
2016,3,7,17,45,0.0,30.0,5.0,19.0,30.0,27.84,18.57
2016,3,7,18,0,0.0,18.0,4.9,19.0,18.0,16.68,8.48
2016,3,7,18,15,0.0,9.0,4.9,19.0,9.0,8.33,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.0,4.3,18.5,3.0,0.0,0.0
2016,3,8,7,0,0.0,6.0,4.4,19.0,6.0,5.72,0.0
2016,3,8,7,15,9.0,26.5,4.45,19.0,27.5,33.14,18.38
2016,3,8,7,30,18.0,47.0,4.5,19.0,49.0,61.14,44.37
2016,3,8,7,45,38.5,70.5,4.6,19.5,79.0,98.92,76.79
2016,3,8,8,0,59.0,94.0,4.7,20.0,109.0,137.97,110.03
2016,3,8,8,15,75.0,118.0,4.8,20.0,141.0,176.42,142.38
2016,3,8,8,30,91.0,142.0,4.9,20.0,173.0,215.97,175.07
2016,3,8,8,45,311.0,138.0,5.05,20.5,271.0,390.77,319.84
2016,3,8,9,0,531.0,134.0,5.2,21.0,369.0,577.58,468.06
2016,3,8,9,15,505.0,160.5,5.3,21.5,405.5,607.16,487.42
2016,3,8,9,30,479.0,187.0,5.4,22.0,442.0,632.49,503.68
2016,3,8,9,45,438.0,218.0,5.5,22.5,467.0,645.9,510.31
2016,3,8,10,0,397.0,249.0,5.6,23.0,492.0,641.58,503.98
2016,3,8,10,15,384.0,272.0,5.45,23.5,519.5,663.2,516.71
2016,3,8,10,30,371.0,295.0,5.3,24.0,547.0,682.38,527.36
2016,3,8,10,45,439.0,284.5,5.2,24.5,596.5,751.5,576.38
2016,3,8,11,0,507.0,274.0,5.1,25.0,646.0,808.27,615.59
2016,3,8,11,15,693.5,196.5,4.9,25.0,724.0,910.76,688.8
2016,3,8,11,30,880.0,119.0,4.7,25.0,802.0,992.24,741.54
2016,3,8,11,45,876.0,125.0,4.55,25.0,817.5,992.19,738.97
2016,3,8,12,0,872.0,131.0,4.4,25.0,833.0,988.33,734.99
2016,3,8,12,15,874.5,131.5,4.15,25.0,841.5,981.17,728.43
2016,3,8,12,30,877.0,132.0,3.9,25.0,850.0,970.33,719.54
2016,3,8,12,45,872.0,135.0,3.7,25.0,848.5,951.48,705.72
2016,3,8,13,0,867.0,138.0,3.5,25.0,847.0,936.07,694.37
2016,3,8,13,15,864.5,137.5,3.3,24.5,837.5,908.73,676.4
2016,3,8,13,30,862.0,137.0,3.1,24.0,828.0,878.23,656.37
2016,3,8,13,45,855.5,136.0,2.95,24.0,810.0,840.97,630.78
2016,3,8,14,0,849.0,135.0,2.8,24.0,792.0,801.16,603.44
2016,3,8,14,15,841.0,133.5,2.7,24.0,765.5,757.41,573.57
2016,3,8,14,30,833.0,132.0,2.6,24.0,739.0,711.66,540.71
2016,3,8,14,45,801.5,139.0,2.55,24.5,701.0,657.26,499.68
2016,3,8,15,0,770.0,146.0,2.5,25.0,663.0,602.94,458.08
2016,3,8,15,15,752.5,142.5,2.45,25.0,622.5,547.32,415.81
2016,3,8,15,30,735.0,139.0,2.4,25.0,582.0,491.82,372.47
2016,3,8,15,45,711.5,134.0,2.4,25.0,535.5,432.77,325.42
2016,3,8,16,0,688.0,129.0,2.4,25.0,489.0,375.14,278.17
2016,3,8,16,15,656.0,123.0,2.2,24.5,438.0,315.69,228.87
2016,3,8,16,30,624.0,117.0,2.0,24.0,387.0,259.32,181.46
2016,3,8,16,45,581.5,108.5,1.85,23.5,333.5,202.12,134.41
2016,3,8,17,0,539.0,100.0,1.7,23.0,280.0,149.96,93.84
2016,3,8,17,15,475.0,89.0,1.6,22.0,226.5,98.05,59.8
2016,3,8,17,30,411.0,78.0,1.5,21.0,173.0,57.75,44.58
2016,3,8,17,45,321.0,62.5,1.45,20.5,124.0,47.35,35.29
2016,3,8,18,0,231.0,47.0,1.4,20.0,75.0,36.45,25.18
2016,3,8,18,15,115.5,23.5,1.55,19.5,37.5,18.4,6.25
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.95,0.0
2016,3,9,7,15,0.0,5.5,4.2,18.0,5.5,5.09,0.0
2016,3,9,7,30,0.0,10.0,4.2,18.0,10.0,9.26,1.98
2016,3,9,7,45,0.0,16.0,4.25,18.5,16.0,14.82,6.78
2016,3,9,8,0,0.0,22.0,4.3,19.0,22.0,20.39,11.55
2016,3,9,8,15,0.0,28.5,4.3,19.0,28.5,26.44,16.67
2016,3,9,8,30,0.0,35.0,4.3,19.0,35.0,32.49,21.73
2016,3,9,8,45,0.0,31.0,4.35,19.0,31.0,28.78,18.55
2016,3,9,9,0,0.0,27.0,4.4,19.0,27.0,25.07,15.37
2016,3,9,9,15,0.0,26.0,4.35,19.0,26.0,24.15,14.53
2016,3,9,9,30,0.0,25.0,4.3,19.0,25.0,23.23,13.7
2016,3,9,9,45,0.0,32.0,4.25,19.5,32.0,29.75,19.0
2016,3,9,10,0,0.0,39.0,4.2,20.0,39.0,36.28,24.26
2016,3,9,10,15,0.0,45.0,4.0,20.0,45.0,41.89,28.78
2016,3,9,10,30,0.0,51.0,3.8,20.0,51.0,47.5,33.28
2016,3,9,10,45,0.0,47.5,3.65,20.5,47.5,44.25,30.49
2016,3,9,11,0,0.0,44.0,3.5,21.0,44.0,41.0,27.73
2016,3,9,11,15,0.0,65.5,3.55,21.0,65.5,61.09,43.92
2016,3,9,11,30,0.0,87.0,3.6,21.0,87.0,81.22,60.02
2016,3,9,11,45,0.0,97.5,3.65,21.0,97.5,91.17,67.9
2016,3,9,12,0,0.0,108.0,3.7,21.0,108.0,101.17,75.82
2016,3,9,12,15,6.0,178.0,3.85,21.0,183.0,174.1,133.68
2016,3,9,12,30,12.0,248.0,4.0,21.0,258.0,247.67,190.98
2016,3,9,12,45,14.5,266.0,4.15,21.0,278.0,266.9,205.75
2016,3,9,13,0,17.0,284.0,4.3,21.0,298.0,285.85,220.42
2016,3,9,13,15,8.5,195.5,4.3,21.0,202.5,191.77,147.38
2016,3,9,13,30,0.0,107.0,4.3,21.0,107.0,100.07,74.89
2016,3,9,13,45,0.0,113.0,4.3,21.0,113.0,105.67,79.49
2016,3,9,14,0,0.0,119.0,4.3,21.0,119.0,111.25,84.03
2016,3,9,14,15,2.5,150.5,4.2,21.0,152.5,142.6,109.13
2016,3,9,14,30,5.0,182.0,4.1,21.0,186.0,173.57,133.79
2016,3,9,14,45,2.5,131.0,4.1,21.0,133.0,123.83,94.45
2016,3,9,15,0,0.0,80.0,4.1,21.0,80.0,74.58,55.07
2016,3,9,15,15,0.0,73.0,3.95,20.5,73.0,68.02,50.02
2016,3,9,15,30,0.0,66.0,3.8,20.0,66.0,61.46,44.91
2016,3,9,15,45,0.0,44.0,3.65,20.0,44.0,40.92,28.18
2016,3,9,16,0,0.0,22.0,3.5,20.0,22.0,20.43,11.33
2016,3,9,16,15,0.0,15.0,3.3,19.5,15.0,13.92,5.98
2016,3,9,16,30,0.0,8.0,3.1,19.0,8.0,7.42,0.58
2016,3,9,16,45,0.0,7.0,2.9,19.0,7.0,6.49,0.0
2016,3,9,17,0,0.0,6.0,2.7,19.0,6.0,5.56,0.0
2016,3,9,17,15,0.0,4.5,2.6,18.5,4.5,4.17,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.78,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.85,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.92,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.46,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,2.0,4.05,13.0,2.0,1.85,0.0
2016,3,10,7,30,0.0,4.0,4.0,13.0,4.0,3.7,0.0
2016,3,10,7,45,0.0,6.0,4.0,13.5,6.0,5.55,0.0
2016,3,10,8,0,0.0,8.0,4.0,14.0,8.0,7.41,0.71
2016,3,10,8,15,0.0,10.0,4.05,14.5,10.0,9.26,2.31
2016,3,10,8,30,0.0,12.0,4.1,15.0,12.0,11.12,3.87
2016,3,10,8,45,0.0,18.0,4.2,15.5,18.0,16.7,8.58
2016,3,10,9,0,0.0,24.0,4.3,16.0,24.0,22.28,13.24
2016,3,10,9,15,0.0,24.5,4.45,16.0,24.5,22.75,13.57
2016,3,10,9,30,0.0,25.0,4.6,16.0,25.0,23.23,13.91
2016,3,10,9,45,0.0,36.0,4.75,16.5,36.0,33.48,22.38
2016,3,10,10,0,0.0,47.0,4.9,17.0,47.0,43.74,30.77
2016,3,10,10,15,0.5,103.5,5.1,17.0,104.0,97.29,74.78
2016,3,10,10,30,1.0,160.0,5.3,17.0,161.0,153.11,119.97
2016,3,10,10,45,0.5,89.5,5.5,17.0,90.0,83.98,63.52
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,17.69,8.97
2016,3,10,11,15,0.0,20.5,5.8,17.0,20.5,19.1,10.12
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,20.5,11.26
2016,3,10,11,45,4.5,118.0,6.05,17.5,121.5,115.11,88.55
2016,3,10,12,0,9.0,214.0,6.2,18.0,221.0,212.43,166.25
2016,3,10,12,15,4.5,165.5,6.15,18.0,169.0,160.57,124.59
2016,3,10,12,30,0.0,117.0,6.1,18.0,117.0,109.7,83.57
2016,3,10,12,45,0.0,124.5,6.05,18.0,124.5,116.79,89.3
2016,3,10,13,0,0.0,132.0,6.0,18.0,132.0,123.85,94.99
2016,3,10,13,15,0.0,130.0,5.95,18.0,130.0,121.87,93.42
2016,3,10,13,30,0.0,128.0,5.9,18.0,128.0,119.89,91.88
2016,3,10,13,45,0.0,136.5,5.85,18.0,137.0,127.83,98.34
2016,3,10,14,0,0.0,145.0,5.8,18.0,146.0,135.73,104.79
2016,3,10,14,15,0.5,149.0,5.7,18.0,150.0,139.71,108.13
2016,3,10,14,30,1.0,153.0,5.6,18.0,154.0,143.61,111.45
2016,3,10,14,45,0.5,123.0,5.6,18.0,123.5,115.07,88.57
2016,3,10,15,0,0.0,93.0,5.6,18.0,93.0,86.74,65.7
2016,3,10,15,15,0.0,99.0,5.5,17.5,99.0,92.29,70.55
2016,3,10,15,30,0.0,105.0,5.4,17.0,105.0,97.78,75.39
2016,3,10,15,45,0.0,63.0,5.3,17.0,63.0,58.64,43.26
2016,3,10,16,0,0.0,21.0,5.2,17.0,21.0,19.51,10.72
2016,3,10,16,15,0.0,25.0,4.95,16.5,25.0,23.21,13.94
2016,3,10,16,30,0.0,29.0,4.7,16.0,29.0,26.92,17.18
2016,3,10,16,45,0.0,25.0,4.45,16.0,25.0,23.2,14.09
2016,3,10,17,0,0.0,21.0,4.2,16.0,21.0,19.47,10.97
2016,3,10,17,15,0.0,17.0,4.05,15.5,17.0,15.75,7.83
2016,3,10,17,30,0.0,13.0,3.9,15.0,13.0,12.04,5.12
2016,3,10,17,45,0.0,9.0,3.75,15.0,9.0,8.33,1.73
2016,3,10,18,0,0.0,5.0,3.6,15.0,5.0,4.62,0.0
2016,3,10,18,15,0.0,2.5,3.6,15.0,2.5,2.31,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,13.5,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,4.63,0.0
2016,3,11,7,15,0.0,18.5,1.95,14.0,18.5,17.16,7.92
2016,3,11,7,30,0.0,32.0,1.9,14.0,32.0,29.72,19.34
2016,3,11,7,45,0.0,49.5,1.85,14.0,49.5,46.63,34.12
2016,3,11,8,0,0.0,67.0,1.8,14.0,67.0,64.04,49.17
2016,3,11,8,15,0.0,85.0,1.85,14.5,85.0,81.87,64.2
2016,3,11,8,30,0.0,103.0,1.9,15.0,103.0,99.62,78.83
2016,3,11,8,45,0.0,57.5,1.95,15.5,57.5,53.46,39.73
2016,3,11,9,0,0.0,12.0,2.0,16.0,12.0,11.13,3.8
2016,3,11,9,15,1.5,91.0,2.15,16.0,92.0,86.23,66.8
2016,3,11,9,30,3.0,170.0,2.3,16.0,172.0,167.53,133.13
2016,3,11,9,45,1.5,164.5,2.5,16.5,165.5,159.55,125.83
2016,3,11,10,0,0.0,159.0,2.7,17.0,159.0,151.95,119.09
2016,3,11,10,15,0.0,102.5,2.85,17.5,102.5,95.86,73.24
2016,3,11,10,30,0.0,46.0,3.0,18.0,46.0,42.84,29.7
2016,3,11,10,45,0.0,33.0,3.2,18.5,33.0,30.73,19.66
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,18.62,9.65
2016,3,11,11,15,0.0,30.5,3.4,19.0,30.5,28.42,17.65
2016,3,11,11,30,0.0,41.0,3.4,19.0,41.0,38.23,25.63
2016,3,11,11,45,0.0,70.5,3.4,19.5,70.5,65.81,47.88
2016,3,11,12,0,0.0,100.0,3.4,20.0,100.0,93.57,70.02
2016,3,11,12,15,0.0,95.0,3.3,20.0,95.0,88.84,66.17
2016,3,11,12,30,0.0,90.0,3.2,20.0,90.0,84.11,62.37
2016,3,11,12,45,49.0,250.5,3.1,20.0,291.0,291.19,226.64
2016,3,11,13,0,98.0,411.0,3.0,20.0,492.0,496.47,380.6
2016,3,11,13,15,241.5,390.0,2.9,20.0,587.0,612.71,468.13
2016,3,11,13,30,385.0,369.0,2.8,20.0,682.0,701.51,533.99
2016,3,11,13,45,196.5,290.0,2.7,20.0,450.0,452.59,349.8
2016,3,11,14,0,8.0,211.0,2.6,20.0,218.0,204.29,157.04
2016,3,11,14,15,46.0,281.0,2.6,20.0,315.5,301.68,234.07
2016,3,11,14,30,84.0,351.0,2.6,20.0,413.0,390.76,302.07
2016,3,11,14,45,75.5,330.0,2.6,20.0,384.0,358.92,277.8
2016,3,11,15,0,67.0,309.0,2.6,20.0,355.0,328.05,254.6
2016,3,11,15,15,46.0,272.5,2.55,20.0,303.0,277.34,215.78
2016,3,11,15,30,25.0,236.0,2.5,20.0,251.0,229.53,178.88
2016,3,11,15,45,12.5,186.0,2.45,20.0,193.5,176.65,137.62
2016,3,11,16,0,0.0,136.0,2.4,20.0,136.0,125.61,97.27
2016,3,11,16,15,190.5,149.5,2.15,19.5,234.0,193.18,148.02
2016,3,11,16,30,381.0,163.0,1.9,19.0,332.0,236.64,175.13
2016,3,11,16,45,352.0,146.5,1.65,19.0,286.5,191.56,137.49
2016,3,11,17,0,323.0,130.0,1.4,19.0,241.0,148.53,103.39
2016,3,11,17,15,293.0,109.5,1.2,18.0,196.5,106.01,73.29
2016,3,11,17,30,263.0,89.0,1.0,17.0,152.0,68.94,55.15
2016,3,11,17,45,205.0,68.5,0.85,16.5,109.5,54.1,41.88
2016,3,11,18,0,147.0,48.0,0.7,16.0,67.0,38.69,27.75
2016,3,11,18,15,73.5,28.0,0.7,16.0,37.5,23.08,11.31
2016,3,11,18,30,0.0,8.0,0.7,16.0,8.0,7.63,0.0
2016,3,11,18,45,0.0,4.0,0.7,16.0,4.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,32.0,8.5,1.15,12.5,9.5,8.1,0.0
2016,3,12,7,0,64.0,17.0,1.3,13.0,19.0,48.76,0.0
2016,3,12,7,15,187.5,36.0,1.35,13.5,60.5,144.06,107.64
2016,3,12,7,30,311.0,55.0,1.4,14.0,102.0,235.03,188.44
2016,3,12,7,45,414.5,65.0,1.45,14.5,156.0,317.28,259.43
2016,3,12,8,0,518.0,75.0,1.5,15.0,210.0,414.19,339.7
2016,3,12,8,15,575.0,83.0,1.65,15.5,265.5,486.07,397.62
2016,3,12,8,30,632.0,91.0,1.8,16.0,321.0,561.64,456.29
2016,3,12,8,45,316.0,98.0,2.0,16.5,213.0,360.62,295.98
2016,3,12,9,0,0.0,105.0,2.2,17.0,105.0,99.4,77.13
2016,3,12,9,15,400.0,102.5,2.25,17.5,322.5,464.55,379.69
2016,3,12,9,30,800.0,100.0,2.3,18.0,540.0,807.47,631.41
2016,3,12,9,45,825.5,100.5,2.4,18.5,588.0,854.12,658.64
2016,3,12,10,0,851.0,101.0,2.5,19.0,636.0,898.96,687.01
2016,3,12,10,15,601.5,204.5,2.4,19.0,594.5,808.47,620.75
2016,3,12,10,30,352.0,308.0,2.3,19.0,553.0,680.74,522.47
2016,3,12,10,45,334.5,329.5,2.25,19.5,571.0,690.9,527.66
2016,3,12,11,0,317.0,351.0,2.2,20.0,589.0,698.79,530.18
2016,3,12,11,15,330.5,360.5,2.15,20.0,615.5,721.53,545.19
2016,3,12,11,30,344.0,370.0,2.1,20.0,642.0,742.75,558.94
2016,3,12,11,45,209.0,381.5,2.05,20.5,548.0,606.46,458.05
2016,3,12,12,0,74.0,393.0,2.0,21.0,454.0,471.01,356.08
2016,3,12,12,15,125.0,410.0,2.0,21.0,514.0,546.65,412.7
2016,3,12,12,30,176.0,427.0,2.0,21.0,574.0,607.46,456.56
2016,3,12,12,45,549.5,271.0,2.05,21.5,729.0,805.62,604.2
2016,3,12,13,0,923.0,115.0,2.1,22.0,884.0,960.29,707.89
2016,3,12,13,15,920.5,114.5,2.1,22.0,874.0,932.08,687.96
2016,3,12,13,30,918.0,114.0,2.1,22.0,864.0,900.55,667.76
2016,3,12,13,45,913.0,113.0,2.15,22.0,845.0,863.31,644.14
2016,3,12,14,0,908.0,112.0,2.2,22.0,826.0,823.24,618.4
2016,3,12,14,15,901.0,110.5,2.15,22.0,799.5,778.56,588.47
2016,3,12,14,30,894.0,109.0,2.1,22.0,773.0,731.61,556.53
2016,3,12,14,45,884.5,107.0,2.1,22.0,738.5,680.52,519.57
2016,3,12,15,0,875.0,105.0,2.1,22.0,704.0,627.86,480.46
2016,3,12,15,15,604.5,185.5,2.1,21.5,588.0,507.93,390.02
2016,3,12,15,30,334.0,266.0,2.1,21.0,472.0,408.82,314.52
2016,3,12,15,45,576.0,178.5,2.1,21.0,500.0,413.75,316.4
2016,3,12,16,0,818.0,91.0,2.1,21.0,528.0,391.78,293.07
2016,3,12,16,15,792.5,87.0,1.95,20.5,476.0,328.95,239.3
2016,3,12,16,30,767.0,83.0,1.8,20.0,424.0,268.15,186.5
2016,3,12,16,45,735.0,77.0,1.7,20.0,369.0,206.64,133.63
2016,3,12,17,0,703.0,71.0,1.6,20.0,314.0,145.3,84.01
2016,3,12,17,15,648.0,64.5,1.5,19.0,257.5,88.78,46.89
2016,3,12,17,30,593.0,58.0,1.4,18.0,201.0,41.77,31.21
2016,3,12,17,45,507.0,48.0,1.3,17.5,147.5,35.79,25.79
2016,3,12,18,0,421.0,38.0,1.2,17.0,94.0,29.49,19.79
2016,3,12,18,15,260.5,24.0,1.3,16.5,53.5,18.97,8.6
2016,3,12,18,30,100.0,10.0,1.4,16.0,13.0,9.53,0.0
2016,3,12,18,45,50.0,5.0,1.5,15.5,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.5,9.0,3.6,12.5,12.0,30.29,0.0
2016,3,13,7,0,139.0,18.0,3.8,13.0,24.0,83.92,0.0
2016,3,13,7,15,288.0,32.5,3.75,13.5,69.5,183.41,139.63
2016,3,13,7,30,437.0,47.0,3.7,14.0,115.0,287.99,233.05
2016,3,13,7,45,542.5,54.0,3.7,14.5,174.0,376.91,310.92
2016,3,13,8,0,648.0,61.0,3.7,15.0,233.0,475.6,394.0
2016,3,13,8,15,701.5,67.0,3.8,16.0,292.0,548.92,453.01
2016,3,13,8,30,755.0,73.0,3.9,17.0,351.0,622.24,509.57
2016,3,13,8,45,801.0,75.0,4.0,18.0,411.0,691.36,558.7
2016,3,13,9,0,847.0,77.0,4.1,19.0,471.0,761.64,607.02
2016,3,13,9,15,870.0,80.5,4.25,20.0,524.5,815.8,642.37
2016,3,13,9,30,893.0,84.0,4.4,21.0,578.0,861.54,670.98
2016,3,13,9,45,911.0,86.0,4.6,22.0,626.5,905.95,698.85
2016,3,13,10,0,929.0,88.0,4.8,23.0,675.0,947.94,724.69
2016,3,13,10,15,940.0,90.0,4.95,23.0,716.0,980.72,746.51
2016,3,13,10,30,951.0,92.0,5.1,23.0,757.0,1010.18,766.15
2016,3,13,10,45,958.0,93.5,5.25,23.5,790.5,1031.7,778.9
2016,3,13,11,0,965.0,95.0,5.4,24.0,824.0,1049.4,789.18
2016,3,13,11,15,970.0,96.5,5.5,24.0,849.5,1061.21,796.8
2016,3,13,11,30,975.0,98.0,5.6,24.0,875.0,1068.95,801.86
