Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,45,166.0,28.0,1.2,14.5,48.0,21.86,11.49
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,10.48,0.0
2016,5,2,19,15,24.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,32.67,0.0
2016,5,3,6,15,230.5,28.0,1.85,10.5,55.5,112.84,76.21
2016,5,3,6,30,373.0,43.0,2.0,11.0,95.0,192.77,148.51
2016,5,3,6,45,468.5,52.5,2.15,12.0,148.5,264.55,212.07
2016,5,3,7,0,564.0,62.0,2.3,13.0,202.0,346.56,282.77
2016,5,3,7,15,620.5,68.5,2.45,13.5,259.0,414.58,340.88
2016,5,3,7,30,677.0,75.0,2.6,14.0,316.0,487.38,400.76
2016,5,3,7,45,718.5,80.0,2.8,15.0,374.0,553.39,452.57
2016,5,3,8,0,760.0,85.0,3.0,16.0,432.0,619.67,502.79
2016,5,3,8,15,787.0,89.0,3.05,16.5,488.5,678.35,545.12
2016,5,3,8,30,814.0,93.0,3.1,17.0,545.0,737.05,585.41
2016,5,3,8,45,834.0,96.5,3.15,17.5,598.0,789.25,620.08
2016,5,3,9,0,854.0,100.0,3.2,18.0,651.0,840.21,653.26
2016,5,3,9,15,869.0,102.5,3.2,18.5,699.5,877.64,676.09
2016,5,3,9,30,884.0,105.0,3.2,19.0,748.0,919.08,701.51
2016,5,3,9,45,894.0,108.0,3.2,19.5,790.5,954.01,722.1
2016,5,3,10,0,904.0,111.0,3.2,20.0,833.0,985.99,740.56
2016,5,3,10,15,912.5,112.5,3.2,20.0,869.0,1011.78,756.21
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,1034.22,769.7
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,1050.18,777.51
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,1062.44,783.0
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,1068.85,786.33
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,1071.43,787.35
2016,5,3,11,45,942.5,119.5,3.2,21.5,1016.5,1068.14,783.21
2016,5,3,12,0,946.0,119.0,3.2,22.0,1029.0,1061.03,776.78
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.0,1048.18,768.29
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,1031.66,757.57
2016,5,3,12,45,946.0,119.5,3.2,22.5,1032.5,1009.21,741.62
2016,5,3,13,0,945.0,119.0,3.2,23.0,1028.0,983.37,723.58
2016,5,3,13,15,942.0,118.5,3.2,23.0,1014.5,952.45,703.63
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,918.44,681.59
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,879.39,654.77
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,837.69,626.11
2016,5,3,14,15,922.5,115.0,3.15,23.5,927.5,792.43,596.92
2016,5,3,14,30,916.0,114.0,3.1,23.0,898.0,745.02,565.7
2016,5,3,14,45,907.0,112.0,3.1,23.0,861.5,693.19,527.87
2016,5,3,15,0,898.0,110.0,3.1,23.0,825.0,639.91,488.0
2016,5,3,15,15,886.0,107.5,3.1,23.0,782.0,583.37,444.59
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,526.21,399.39
2016,5,3,15,45,859.0,102.0,3.1,23.0,690.5,466.94,351.2
2016,5,3,16,0,844.0,99.0,3.1,23.0,642.0,403.86,298.72
2016,5,3,16,15,823.5,95.5,3.0,22.5,589.0,342.77,246.87
2016,5,3,16,30,803.0,92.0,2.9,22.0,536.0,283.21,195.36
2016,5,3,16,45,774.5,88.0,2.8,22.0,480.0,223.43,144.07
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,166.7,98.04
2016,5,3,17,15,707.5,78.5,2.4,21.0,367.0,106.75,56.72
2016,5,3,17,30,669.0,73.0,2.1,20.0,310.0,55.67,35.65
2016,5,3,17,45,610.0,66.5,1.8,19.5,253.0,45.79,34.63
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,43.13,32.32
2016,5,3,18,15,463.0,50.5,1.45,18.0,144.5,37.68,27.41
2016,5,3,18,30,375.0,41.0,1.4,17.0,93.0,31.92,21.96
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,20.99,10.9
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,11.44,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,14.0,2.1,13.0,16.0,30.92,0.0
2016,5,4,6,15,210.0,29.5,2.4,13.5,55.0,107.06,72.37
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,184.89,141.42
2016,5,4,6,45,435.0,56.0,3.05,14.5,146.5,254.92,203.31
2016,5,4,7,0,526.0,67.0,3.4,15.0,199.0,334.71,272.47
2016,5,4,7,15,584.5,74.5,3.4,16.0,255.5,402.95,329.87
2016,5,4,7,30,643.0,82.0,3.4,17.0,312.0,476.2,388.99
2016,5,4,7,45,685.0,88.0,3.45,18.0,370.0,542.01,440.06
2016,5,4,8,0,727.0,94.0,3.5,19.0,428.0,610.22,491.0
2016,5,4,8,15,756.0,98.5,3.55,19.5,484.5,666.81,532.22
2016,5,4,8,30,785.0,103.0,3.6,20.0,541.0,726.26,573.04
2016,5,4,8,45,806.5,107.0,3.7,21.0,594.0,779.04,607.16
2016,5,4,9,0,828.0,111.0,3.8,22.0,647.0,830.75,639.81
2016,5,4,9,15,844.0,114.0,3.8,22.5,695.5,875.16,667.49
2016,5,4,9,30,860.0,117.0,3.8,23.0,744.0,917.5,693.37
2016,5,4,9,45,872.0,120.0,3.85,23.5,787.0,946.33,710.04
2016,5,4,10,0,884.0,123.0,3.9,24.0,830.0,979.54,729.69
2016,5,4,10,15,893.0,125.0,3.9,24.0,866.5,1005.8,745.67
2016,5,4,10,30,902.0,127.0,3.9,24.0,903.0,1028.78,759.55
2016,5,4,10,45,908.5,129.0,3.9,24.5,932.0,1045.85,768.09
2016,5,4,11,0,915.0,131.0,3.9,25.0,961.0,1059.28,774.35
2016,5,4,11,15,919.5,132.0,3.85,25.0,982.5,1065.98,777.5
2016,5,4,11,30,924.0,133.0,3.8,25.0,1004.0,1068.89,778.38
2016,5,4,11,45,931.0,131.0,3.8,25.5,1018.0,1067.53,775.49
2016,5,4,12,0,938.0,129.0,3.8,26.0,1032.0,1062.37,770.32
2016,5,4,12,15,938.5,129.0,3.8,26.0,1036.0,1049.01,761.53
2016,5,4,12,30,939.0,129.0,3.8,26.0,1040.0,1032.04,750.55
2016,5,4,12,45,939.0,128.5,3.8,26.5,1035.5,1010.62,735.33
2016,5,4,13,0,939.0,128.0,3.8,27.0,1031.0,985.81,718.01
2016,5,4,13,15,936.0,127.5,3.8,27.0,1018.0,955.02,698.23
2016,5,4,13,30,933.0,127.0,3.8,27.0,1005.0,921.17,676.41
2016,5,4,13,45,929.5,125.0,3.8,27.0,983.5,882.62,651.35
2016,5,4,14,0,926.0,123.0,3.8,27.0,962.0,841.34,624.3
2016,5,4,14,15,919.5,121.5,3.75,27.0,933.0,795.75,593.86
2016,5,4,14,30,913.0,120.0,3.7,27.0,904.0,748.04,561.33
2016,5,4,14,45,904.5,118.0,3.7,27.0,867.5,696.68,524.14
2016,5,4,15,0,896.0,116.0,3.7,27.0,831.0,643.84,484.93
2016,5,4,15,15,884.5,113.5,3.6,26.5,788.0,587.69,442.84
2016,5,4,15,30,873.0,111.0,3.5,26.0,745.0,530.86,398.88
2016,5,4,15,45,859.0,107.5,3.45,26.0,696.5,468.2,348.59
2016,5,4,16,0,845.0,104.0,3.4,26.0,648.0,408.67,299.14
2016,5,4,16,15,824.0,100.5,3.15,25.5,595.0,347.39,247.58
2016,5,4,16,30,803.0,97.0,2.9,25.0,542.0,287.7,196.52
2016,5,4,16,45,778.0,91.5,2.65,25.0,486.5,227.38,145.26
2016,5,4,17,0,753.0,86.0,2.4,25.0,431.0,169.69,98.85
2016,5,4,17,15,714.5,81.0,2.1,24.0,373.0,109.61,57.93
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,58.5,37.11
2016,5,4,17,45,622.0,68.5,1.55,22.5,258.5,47.32,35.5
2016,5,4,18,0,568.0,61.0,1.3,22.0,202.0,43.91,32.57
2016,5,4,18,15,477.0,51.5,1.25,21.0,149.0,38.47,27.74
2016,5,4,18,30,386.0,42.0,1.2,20.0,96.0,32.75,22.39
2016,5,4,18,45,240.0,28.0,1.2,19.5,56.5,22.31,11.95
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,13.34,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,7.15,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,54.79,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,127.94,86.55
2016,5,5,6,30,427.0,41.0,1.5,17.0,104.0,209.94,158.18
2016,5,5,6,45,510.5,50.0,1.7,18.0,157.0,279.29,218.54
2016,5,5,7,0,594.0,59.0,1.9,19.0,210.0,357.48,284.51
2016,5,5,7,15,647.0,65.5,1.85,19.5,267.0,425.2,340.29
2016,5,5,7,30,700.0,72.0,1.8,20.0,324.0,497.3,397.05
2016,5,5,7,45,734.0,77.5,1.8,20.5,381.0,558.41,443.39
2016,5,5,8,0,768.0,83.0,1.8,21.0,438.0,622.98,490.43
2016,5,5,8,15,793.5,87.0,1.8,22.0,493.5,680.8,528.92
2016,5,5,8,30,819.0,91.0,1.8,23.0,549.0,738.52,565.22
2016,5,5,8,45,834.0,96.0,1.8,24.0,600.0,788.51,595.1
2016,5,5,9,0,849.0,101.0,1.8,25.0,651.0,836.87,623.14
2016,5,5,9,15,862.5,103.5,1.75,25.0,698.5,872.73,644.23
2016,5,5,9,30,876.0,106.0,1.7,25.0,746.0,912.51,667.73
2016,5,5,9,45,883.0,110.5,1.7,25.5,787.0,945.95,686.07
2016,5,5,10,0,890.0,115.0,1.7,26.0,828.0,976.32,702.31
2016,5,5,10,15,897.5,116.5,1.7,26.0,863.0,1000.75,716.13
2016,5,5,10,30,905.0,118.0,1.7,26.0,898.0,1021.85,727.94
2016,5,5,10,45,907.0,121.5,1.7,26.5,924.5,1036.1,734.13
2016,5,5,11,0,909.0,125.0,1.7,27.0,951.0,1046.62,738.17
2016,5,5,11,15,912.5,126.0,1.7,27.0,971.0,1052.33,740.86
2016,5,5,11,30,916.0,127.0,1.7,27.0,991.0,1054.3,741.43
2016,5,5,11,45,920.5,125.0,1.75,27.5,1003.5,1050.52,737.93
2016,5,5,12,0,925.0,123.0,1.8,28.0,1016.0,1043.04,732.33
2016,5,5,12,15,925.0,123.5,1.85,28.0,1019.0,1029.91,724.83
2016,5,5,12,30,925.0,124.0,1.9,28.0,1022.0,1013.24,715.25
2016,5,5,12,45,923.0,124.0,2.0,28.0,1016.5,990.78,702.69
2016,5,5,13,0,921.0,124.0,2.1,28.0,1011.0,965.06,688.03
2016,5,5,13,15,917.5,123.0,2.15,28.0,997.5,933.93,669.28
2016,5,5,13,30,914.0,122.0,2.2,28.0,984.0,899.86,648.53
2016,5,5,13,45,697.0,248.5,2.25,28.5,897.5,811.06,588.84
2016,5,5,14,0,480.0,375.0,2.3,29.0,811.0,726.19,526.35
2016,5,5,14,15,456.0,364.5,2.3,28.5,768.0,674.13,492.46
2016,5,5,14,30,432.0,354.0,2.3,28.0,725.0,623.04,458.24
2016,5,5,14,45,415.0,346.0,2.35,28.0,690.0,579.88,428.18
2016,5,5,15,0,398.0,338.0,2.4,28.0,655.0,539.12,399.16
2016,5,5,15,15,616.0,226.5,2.4,28.0,688.5,535.92,398.38
2016,5,5,15,30,834.0,115.0,2.4,28.0,722.0,512.28,380.06
2016,5,5,15,45,738.0,142.5,2.4,28.0,653.5,442.78,326.02
2016,5,5,16,0,642.0,170.0,2.4,28.0,585.0,384.94,280.34
2016,5,5,16,15,545.5,183.0,2.3,27.5,515.0,324.4,233.33
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,273.61,194.35
2016,5,5,16,45,334.0,193.0,2.15,27.0,367.5,221.86,156.5
2016,5,5,17,0,219.0,190.0,2.1,27.0,290.0,184.12,131.59
2016,5,5,17,15,207.5,166.5,1.85,26.0,251.5,148.12,106.11
2016,5,5,17,30,196.0,143.0,1.6,25.0,213.0,113.84,85.29
2016,5,5,17,45,182.0,119.0,1.35,24.5,175.0,93.95,74.81
2016,5,5,18,0,168.0,95.0,1.1,24.0,137.0,72.92,57.02
2016,5,5,18,15,139.5,72.5,1.1,23.5,101.5,56.9,43.13
2016,5,5,18,30,111.0,50.0,1.1,23.0,66.0,40.2,28.37
2016,5,5,18,45,55.5,31.0,1.1,22.5,39.0,26.65,15.32
2016,5,5,19,0,0.0,12.0,1.1,22.0,12.0,11.44,0.0
2016,5,5,19,15,0.0,6.0,1.1,21.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.5,8.0,1.05,14.5,10.5,7.63,0.0
2016,5,6,6,0,119.0,16.0,1.1,15.0,21.0,50.93,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,122.54,83.97
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,201.41,152.78
2016,5,6,6,45,473.0,54.5,1.7,16.5,155.0,269.18,212.21
2016,5,6,7,0,553.0,65.0,1.9,17.0,207.0,345.41,277.31
2016,5,6,7,15,608.5,72.5,1.95,17.5,263.5,413.45,333.88
2016,5,6,7,30,664.0,80.0,2.0,18.0,320.0,486.15,391.95
2016,5,6,7,45,701.5,85.5,2.05,19.0,377.0,549.52,439.91
2016,5,6,8,0,739.0,91.0,2.1,20.0,434.0,614.81,487.38
2016,5,6,8,15,766.5,95.5,2.3,20.5,490.0,671.01,527.86
2016,5,6,8,30,794.0,100.0,2.5,21.0,546.0,729.63,567.95
2016,5,6,8,45,816.5,102.5,2.7,22.0,599.0,781.75,601.53
2016,5,6,9,0,839.0,105.0,2.9,23.0,652.0,832.85,633.78
2016,5,6,9,15,854.5,108.0,2.85,23.5,700.0,877.08,660.38
2016,5,6,9,30,870.0,111.0,2.8,24.0,748.0,912.29,680.48
2016,5,6,9,45,883.5,112.5,2.75,24.5,791.0,948.25,700.85
2016,5,6,10,0,897.0,114.0,2.7,25.0,834.0,981.52,719.16
2016,5,6,10,15,905.5,115.5,2.65,25.0,870.0,1007.01,733.67
2016,5,6,10,30,914.0,117.0,2.6,25.0,906.0,1029.19,746.08
2016,5,6,10,45,921.5,117.5,2.55,25.5,935.0,1045.86,753.52
2016,5,6,11,0,929.0,118.0,2.5,26.0,964.0,1058.92,758.74
2016,5,6,11,15,933.0,119.0,2.45,26.0,984.5,1065.25,761.32
2016,5,6,11,30,937.0,120.0,2.4,26.0,1005.0,1067.77,761.69
2016,5,6,11,45,946.5,115.5,2.35,26.5,1019.5,1066.44,758.31
2016,5,6,12,0,956.0,111.0,2.3,27.0,1034.0,1061.28,752.72
2016,5,6,12,15,956.0,111.0,2.25,27.0,1037.5,1047.4,743.35
2016,5,6,12,30,956.0,111.0,2.2,27.0,1041.0,1029.87,731.9
2016,5,6,12,45,956.0,110.0,2.15,27.5,1036.5,1007.83,716.32
2016,5,6,13,0,956.0,109.0,2.1,28.0,1032.0,982.34,698.73
2016,5,6,13,15,953.5,108.5,2.1,28.0,1019.0,951.73,679.91
2016,5,6,13,30,951.0,108.0,2.1,28.0,1006.0,917.98,659.06
2016,5,6,13,45,945.5,108.0,2.1,28.0,984.0,879.23,634.86
2016,5,6,14,0,940.0,108.0,2.1,28.0,962.0,837.83,608.78
2016,5,6,14,15,933.5,106.5,2.15,28.0,932.5,791.86,579.8
2016,5,6,14,30,927.0,105.0,2.2,28.0,903.0,743.75,548.96
2016,5,6,14,45,915.5,105.0,2.25,28.0,866.0,691.82,512.73
2016,5,6,15,0,904.0,105.0,2.3,28.0,829.0,638.65,474.44
2016,5,6,15,15,892.5,103.0,2.4,27.5,786.0,582.74,434.07
2016,5,6,15,30,881.0,101.0,2.5,27.0,743.0,526.15,391.54
2016,5,6,15,45,863.0,99.5,2.65,27.0,694.0,466.73,344.64
2016,5,6,16,0,845.0,98.0,2.8,27.0,645.0,403.68,293.5
2016,5,6,16,15,825.0,95.0,2.75,26.5,592.5,343.33,243.2
2016,5,6,16,30,805.0,92.0,2.7,26.0,540.0,284.44,193.13
2016,5,6,16,45,775.0,88.5,2.65,26.0,484.0,224.85,142.88
2016,5,6,17,0,745.0,85.0,2.6,26.0,428.0,168.48,97.85
2016,5,6,17,15,707.5,80.0,2.35,25.0,371.5,109.15,57.36
2016,5,6,17,30,670.0,75.0,2.1,24.0,315.0,58.58,36.33
2016,5,6,17,45,618.0,67.5,1.9,23.5,259.0,46.32,34.48
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,42.86,31.53
2016,5,6,18,15,482.0,51.0,1.65,22.0,151.0,37.82,27.08
2016,5,6,18,30,398.0,42.0,1.6,21.0,99.0,32.53,22.14
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.0,22.12,12.07
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,11.06,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,6.67,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,14.5,9.5,14.03,0.0
2016,5,7,6,0,72.0,16.0,2.9,15.0,19.0,40.17,0.0
2016,5,7,6,15,178.0,34.0,2.9,15.5,57.0,103.06,71.41
2016,5,7,6,30,284.0,52.0,2.9,16.0,95.0,170.65,130.44
2016,5,7,6,45,362.5,66.0,2.95,16.5,144.5,234.49,186.18
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,306.97,248.19
2016,5,7,7,15,497.0,90.0,3.2,17.5,247.5,374.66,305.01
2016,5,7,7,30,553.0,100.0,3.4,18.0,301.0,444.8,362.15
2016,5,7,7,45,527.0,121.0,3.6,19.0,338.5,475.82,385.64
2016,5,7,8,0,501.0,142.0,3.8,20.0,376.0,507.06,408.13
2016,5,7,8,15,603.5,132.5,4.1,20.5,448.0,598.0,478.22
2016,5,7,8,30,706.0,123.0,4.4,21.0,520.0,691.28,547.97
2016,5,7,8,45,725.0,129.0,4.7,22.0,570.5,741.05,581.45
2016,5,7,9,0,744.0,135.0,5.0,23.0,621.0,789.81,613.92
2016,5,7,9,15,760.5,139.0,5.0,23.0,667.0,829.05,640.09
2016,5,7,9,30,777.0,143.0,5.0,23.0,713.0,870.26,667.48
2016,5,7,9,45,784.5,149.0,5.05,23.5,752.5,903.2,687.8
2016,5,7,10,0,792.0,155.0,5.1,24.0,792.0,933.37,706.11
2016,5,7,10,15,801.5,157.5,5.05,24.5,826.5,958.86,720.43
2016,5,7,10,30,811.0,160.0,5.0,25.0,861.0,981.36,732.65
2016,5,7,10,45,814.5,164.5,5.0,25.5,887.5,996.83,740.49
2016,5,7,11,0,818.0,169.0,5.0,26.0,914.0,1008.88,746.13
2016,5,7,11,15,822.5,170.0,5.0,26.0,934.0,1014.85,749.35
2016,5,7,11,30,827.0,171.0,5.0,26.0,954.0,1017.34,750.4
2016,5,7,11,45,859.0,151.5,5.0,26.5,974.0,1013.94,746.17
2016,5,7,12,0,891.0,132.0,5.0,27.0,994.0,1017.05,746.44
2016,5,7,12,15,676.0,283.0,4.95,27.0,938.5,955.8,704.25
2016,5,7,12,30,461.0,434.0,4.9,27.0,883.0,879.7,645.21
2016,5,7,12,45,236.0,324.5,4.9,27.5,554.5,543.45,407.32
2016,5,7,13,0,11.0,215.0,4.9,28.0,226.0,211.85,157.26
2016,5,7,13,15,6.5,178.5,4.85,28.0,185.0,172.96,128.19
2016,5,7,13,30,2.0,142.0,4.8,28.0,144.0,134.54,98.82
2016,5,7,13,45,21.0,266.5,4.8,28.0,285.5,267.17,199.93
2016,5,7,14,0,40.0,391.0,4.8,28.0,427.0,394.25,294.0
2016,5,7,14,15,441.5,263.5,4.8,28.0,644.5,572.54,433.29
2016,5,7,14,30,843.0,136.0,4.8,28.0,862.0,712.81,538.72
2016,5,7,14,45,820.0,141.5,4.8,28.0,823.5,661.8,500.09
2016,5,7,15,0,797.0,147.0,4.8,28.0,785.0,610.45,461.35
2016,5,7,15,15,783.5,144.0,4.75,28.0,744.0,557.16,420.36
2016,5,7,15,30,770.0,141.0,4.7,28.0,703.0,503.72,378.2
2016,5,7,15,45,748.0,139.5,4.7,28.0,656.0,444.59,330.9
2016,5,7,16,0,726.0,138.0,4.7,28.0,609.0,389.58,285.52
2016,5,7,16,15,703.0,133.0,4.65,27.5,558.5,332.88,238.47
2016,5,7,16,30,680.0,128.0,4.6,27.0,508.0,278.2,192.37
2016,5,7,16,45,661.0,118.0,4.55,26.5,456.5,222.44,145.67
2016,5,7,17,0,642.0,108.0,4.5,26.0,405.0,168.73,102.67
2016,5,7,17,15,602.0,100.5,4.4,25.5,350.5,117.67,67.92
2016,5,7,17,30,562.0,93.0,4.3,25.0,296.0,71.59,47.48
2016,5,7,17,45,519.0,81.5,4.25,24.5,243.5,57.36,43.79
2016,5,7,18,0,476.0,70.0,4.2,24.0,191.0,51.07,38.42
2016,5,7,18,15,394.5,58.5,4.0,23.5,142.0,44.24,32.38
2016,5,7,18,30,313.0,47.0,3.8,23.0,93.0,35.92,24.81
2016,5,7,18,45,156.5,32.5,3.65,22.5,55.5,25.3,14.55
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,16.3,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.58,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,17.5,1.0,0.92,0.0
2016,5,8,6,30,0.0,2.0,3.7,18.0,2.0,1.85,0.0
2016,5,8,6,45,0.0,3.0,4.05,18.5,3.0,2.78,0.0
2016,5,8,7,0,0.0,4.0,4.4,19.0,4.0,3.7,0.0
2016,5,8,7,15,0.0,5.5,4.65,19.5,5.5,5.09,0.0
2016,5,8,7,30,0.0,7.0,4.9,20.0,7.0,6.49,0.0
2016,5,8,7,45,0.0,61.0,5.15,20.5,61.0,56.73,41.62
2016,5,8,8,0,0.0,115.0,5.4,21.0,115.0,108.82,84.09
2016,5,8,8,15,0.0,79.0,5.3,21.0,79.0,73.56,54.96
2016,5,8,8,30,0.0,43.0,5.2,21.0,43.0,39.99,27.29
2016,5,8,8,45,0.0,64.0,5.15,21.5,64.0,59.6,43.11
2016,5,8,9,0,0.0,85.0,5.1,22.0,85.0,79.24,58.74
2016,5,8,9,15,0.0,106.5,5.0,22.0,106.5,99.63,74.91
2016,5,8,9,30,0.0,128.0,4.9,22.0,128.0,120.26,91.14
2016,5,8,9,45,0.0,112.5,4.8,22.5,112.5,105.4,78.93
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,90.7,66.95
2016,5,8,10,15,1.0,121.5,4.6,23.0,123.0,115.02,86.1
2016,5,8,10,30,2.0,146.0,4.5,23.0,149.0,139.44,105.15
2016,5,8,10,45,1.0,132.0,4.45,23.0,133.5,125.1,93.69
2016,5,8,11,0,0.0,118.0,4.4,23.0,118.0,110.82,82.34
2016,5,8,11,15,4.5,157.0,4.35,23.0,161.5,152.46,115.02
2016,5,8,11,30,9.0,196.0,4.3,23.0,205.0,194.17,147.35
2016,5,8,11,45,13.0,250.5,4.25,23.0,263.0,250.21,190.2
2016,5,8,12,0,17.0,305.0,4.2,23.0,321.0,306.08,232.32
2016,5,8,12,15,9.0,219.5,4.05,23.0,228.5,215.79,163.38
2016,5,8,12,30,1.0,134.0,3.9,23.0,136.0,126.79,94.47
2016,5,8,12,45,8.5,214.5,3.8,23.5,223.5,209.63,158.59
2016,5,8,13,0,16.0,295.0,3.7,24.0,311.0,291.82,220.5
2016,5,8,13,15,135.5,385.0,3.6,23.5,514.0,488.95,370.08
2016,5,8,13,30,255.0,475.0,3.5,23.0,717.0,668.82,500.41
2016,5,8,13,45,131.5,329.0,3.45,23.0,454.0,418.06,317.61
2016,5,8,14,0,8.0,183.0,3.4,23.0,191.0,176.86,133.47
2016,5,8,14,15,7.5,185.5,3.6,22.5,192.5,178.19,135.33
2016,5,8,14,30,7.0,188.0,3.8,22.0,194.0,179.5,136.8
2016,5,8,14,45,36.0,277.0,4.0,22.0,306.0,276.85,212.73
2016,5,8,15,0,65.0,366.0,4.2,22.0,418.0,367.91,282.19
2016,5,8,15,15,86.5,355.0,4.7,22.0,420.5,363.53,279.64
2016,5,8,15,30,108.0,344.0,5.2,22.0,423.0,356.61,275.08
2016,5,8,15,45,54.0,225.0,5.7,22.0,264.5,224.91,173.77
2016,5,8,16,0,0.0,106.0,6.2,22.0,106.0,98.57,74.27
2016,5,8,16,15,272.0,136.0,6.15,21.5,288.5,198.67,149.24
2016,5,8,16,30,544.0,166.0,6.1,21.0,471.0,274.74,199.33
2016,5,8,16,45,272.0,113.0,6.05,21.0,265.5,142.34,100.13
2016,5,8,17,0,0.0,60.0,6.0,21.0,60.0,55.81,40.58
2016,5,8,17,15,0.0,52.0,5.55,21.0,52.0,48.33,34.58
2016,5,8,17,30,0.0,44.0,5.1,21.0,44.0,40.87,28.49
2016,5,8,17,45,0.0,36.0,4.7,21.0,36.0,33.42,23.6
2016,5,8,18,0,0.0,28.0,4.3,21.0,28.0,25.97,17.08
2016,5,8,18,15,0.0,20.5,3.95,20.5,20.5,19.0,10.91
2016,5,8,18,30,0.0,13.0,3.6,20.0,13.0,12.04,4.7
2016,5,8,18,45,0.0,7.5,3.3,19.5,7.5,6.94,0.0
2016,5,8,19,0,0.0,2.0,3.0,19.0,2.0,1.85,0.0
2016,5,8,19,15,0.0,1.0,3.0,18.5,1.0,0.95,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,11.23,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,27.11,0.0
2016,5,9,6,15,120.0,39.5,4.6,19.0,56.5,87.11,60.19
2016,5,9,6,30,205.0,62.0,4.8,19.0,94.0,148.88,113.17
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,205.16,161.94
2016,5,9,7,0,312.0,104.0,5.2,20.0,186.0,267.13,214.79
2016,5,9,7,15,156.5,112.5,5.5,20.5,153.5,203.56,164.02
2016,5,9,7,30,1.0,121.0,5.8,21.0,121.0,117.54,91.76
2016,5,9,7,45,177.5,148.0,6.1,21.5,231.5,269.24,217.79
2016,5,9,8,0,354.0,175.0,6.4,22.0,342.0,434.37,350.85
2016,5,9,8,15,400.0,188.5,6.45,22.5,398.0,507.96,407.17
2016,5,9,8,30,446.0,202.0,6.5,23.0,454.0,574.5,457.23
2016,5,9,8,45,537.5,197.0,6.6,23.5,530.0,659.69,521.62
2016,5,9,9,0,629.0,192.0,6.7,24.0,606.0,754.63,591.6
2016,5,9,9,15,650.0,198.5,6.65,24.5,652.5,800.54,622.59
2016,5,9,9,30,671.0,205.0,6.6,25.0,699.0,845.21,652.13
2016,5,9,9,45,703.5,199.5,6.55,25.5,744.0,886.37,678.37
2016,5,9,10,0,736.0,194.0,6.5,26.0,789.0,926.09,703.27
2016,5,9,10,15,747.5,197.5,6.35,26.5,824.0,953.38,718.71
2016,5,9,10,30,759.0,201.0,6.2,27.0,859.0,977.9,732.11
2016,5,9,10,45,783.5,192.5,6.05,27.5,891.0,993.64,739.41
2016,5,9,11,0,808.0,184.0,5.9,28.0,923.0,1013.08,749.22
2016,5,9,11,15,813.5,185.5,5.75,28.0,943.0,1020.4,752.34
2016,5,9,11,30,819.0,187.0,5.6,28.0,963.0,1024.25,753.28
2016,5,9,11,45,847.5,169.5,5.45,28.5,982.0,1028.53,753.06
2016,5,9,12,0,876.0,152.0,5.3,29.0,1001.0,1020.3,744.63
2016,5,9,12,15,877.0,152.0,5.2,29.0,1005.0,1007.97,735.6
2016,5,9,12,30,878.0,152.0,5.1,29.0,1009.0,992.32,724.52
2016,5,9,12,45,881.5,148.5,5.0,29.5,1005.5,972.56,709.39
2016,5,9,13,0,885.0,145.0,4.9,30.0,1002.0,949.58,692.28
2016,5,9,13,15,882.0,144.0,4.8,30.0,989.0,919.9,672.26
2016,5,9,13,30,879.0,143.0,4.7,30.0,976.0,887.39,650.42
2016,5,9,13,45,878.0,139.5,4.65,30.0,956.0,851.57,626.65
2016,5,9,14,0,877.0,136.0,4.6,30.0,936.0,813.05,600.98
2016,5,9,14,15,870.0,134.5,4.55,30.0,907.0,769.3,571.67
2016,5,9,14,30,863.0,133.0,4.5,30.0,878.0,723.62,539.84
2016,5,9,14,45,855.5,129.5,4.45,30.0,843.0,674.17,503.89
2016,5,9,15,0,848.0,126.0,4.4,30.0,808.0,623.28,466.07
2016,5,9,15,15,835.5,123.5,4.3,30.0,766.0,567.2,423.47
2016,5,9,15,30,823.0,121.0,4.2,30.0,724.0,512.16,380.46
2016,5,9,15,45,808.0,117.5,4.15,30.0,677.0,455.02,334.82
2016,5,9,16,0,793.0,114.0,4.1,30.0,630.0,398.3,288.26
2016,5,9,16,15,772.0,110.0,3.95,29.5,579.0,339.92,239.94
2016,5,9,16,30,751.0,106.0,3.8,29.0,528.0,283.19,192.19
2016,5,9,16,45,725.5,100.5,3.7,29.0,474.0,221.75,141.05
2016,5,9,17,0,700.0,95.0,3.6,29.0,420.0,167.09,97.56
2016,5,9,17,15,662.0,89.0,3.4,28.0,365.0,113.96,61.82
2016,5,9,17,30,624.0,83.0,3.2,27.0,310.0,65.48,40.78
2016,5,9,17,45,572.0,75.0,3.0,26.5,255.5,51.89,38.75
2016,5,9,18,0,520.0,67.0,2.8,26.0,201.0,48.33,35.77
2016,5,9,18,15,437.5,56.5,2.85,25.0,150.5,42.26,30.51
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,35.83,24.67
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,24.07,13.73
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,12.58,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,7.63,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,10.79,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,25.91,0.32
2016,5,10,6,15,105.0,41.0,2.55,21.5,56.0,84.44,58.11
2016,5,10,6,30,180.0,65.0,2.7,22.0,93.0,143.66,107.94
2016,5,10,6,45,268.5,81.0,2.9,22.5,142.5,206.66,160.73
2016,5,10,7,0,357.0,97.0,3.1,23.0,192.0,287.01,227.03
2016,5,10,7,15,413.0,110.0,3.15,23.5,244.5,350.0,278.38
2016,5,10,7,30,469.0,123.0,3.2,24.0,297.0,418.18,332.3
2016,5,10,7,45,531.0,126.5,3.3,24.5,353.5,484.22,383.32
2016,5,10,8,0,593.0,130.0,3.4,25.0,410.0,559.84,439.99
2016,5,10,8,15,623.5,136.5,3.35,25.5,462.5,616.2,480.16
2016,5,10,8,30,654.0,143.0,3.3,26.0,515.0,673.24,519.72
2016,5,10,8,45,687.0,144.0,3.3,26.5,567.0,726.59,555.51
2016,5,10,9,0,720.0,145.0,3.3,27.0,619.0,780.0,589.79
2016,5,10,9,15,737.0,149.5,3.3,27.0,664.5,823.07,617.53
2016,5,10,9,30,754.0,154.0,3.3,27.0,710.0,864.49,643.9
2016,5,10,9,45,771.5,154.5,3.35,27.5,751.5,895.73,662.19
2016,5,10,10,0,789.0,155.0,3.4,28.0,793.0,929.15,681.87
2016,5,10,10,15,798.0,157.5,3.45,28.5,827.0,954.0,695.75
2016,5,10,10,30,807.0,160.0,3.5,29.0,861.0,975.86,707.72
2016,5,10,10,45,814.5,161.5,3.55,29.5,888.0,992.05,716.03
2016,5,10,11,0,822.0,163.0,3.6,30.0,915.0,1004.95,722.33
2016,5,10,11,15,826.0,164.5,3.65,30.0,934.5,1010.95,725.75
2016,5,10,11,30,830.0,166.0,3.7,30.0,954.0,1013.46,727.11
2016,5,10,11,45,829.0,169.0,3.8,30.0,964.5,1008.98,724.46
2016,5,10,12,0,828.0,172.0,3.9,30.0,975.0,1001.04,719.71
2016,5,10,12,15,828.5,172.0,3.95,30.0,978.5,988.21,711.6
2016,5,10,12,30,829.0,172.0,4.0,30.0,982.0,972.13,701.49
2016,5,10,12,45,823.5,174.5,4.05,30.0,976.0,949.7,687.29
2016,5,10,13,0,818.0,177.0,4.1,30.0,970.0,924.46,671.28
2016,5,10,13,15,814.5,176.0,4.1,30.0,957.0,895.05,652.25
2016,5,10,13,30,811.0,175.0,4.1,30.0,944.0,863.07,631.48
2016,5,10,13,45,800.5,177.0,4.15,30.0,922.0,825.7,607.21
2016,5,10,14,0,790.0,179.0,4.2,30.0,900.0,786.52,581.53
2016,5,10,14,15,782.0,176.5,4.2,30.0,872.5,743.53,551.89
2016,5,10,14,30,774.0,174.0,4.2,30.0,845.0,699.04,520.34
2016,5,10,14,45,754.5,176.5,4.2,30.0,808.0,650.26,484.93
2016,5,10,15,0,735.0,179.0,4.2,30.0,771.0,599.51,447.44
2016,5,10,15,15,720.5,175.0,4.15,30.0,730.0,547.34,408.07
2016,5,10,15,30,706.0,171.0,4.1,30.0,689.0,495.28,367.8
2016,5,10,15,45,673.0,172.5,4.05,30.0,640.5,440.23,324.4
2016,5,10,16,0,640.0,174.0,4.0,30.0,592.0,387.85,282.18
2016,5,10,16,15,615.0,167.0,3.85,29.5,542.5,333.82,238.48
2016,5,10,16,30,590.0,160.0,3.7,29.0,493.0,282.23,196.15
2016,5,10,16,45,543.5,156.5,3.6,29.0,439.0,231.38,155.26
2016,5,10,17,0,497.0,153.0,3.5,29.0,385.0,185.56,120.36
2016,5,10,17,15,455.5,141.0,3.35,28.5,332.5,139.05,88.93
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,97.62,68.4
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,82.4,64.32
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,78.05,60.75
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,63.15,47.95
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,47.67,34.37
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,31.39,19.54
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,12.99,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.67,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,14.03,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,37.04,5.68
2016,5,11,6,15,156.5,37.0,2.55,19.5,58.5,99.78,69.65
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,163.19,123.57
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,224.35,175.94
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,293.1,233.8
2016,5,11,7,15,441.5,103.0,3.55,21.5,247.0,356.94,286.57
2016,5,11,7,30,496.0,116.0,3.8,22.0,300.0,425.75,341.8
2016,5,11,7,45,527.5,128.5,4.1,22.5,353.0,484.14,387.41
2016,5,11,8,0,559.0,141.0,4.4,23.0,406.0,544.3,433.22
2016,5,11,8,15,589.5,149.5,4.45,23.5,459.0,605.38,478.03
2016,5,11,8,30,620.0,158.0,4.5,24.0,512.0,663.19,519.34
2016,5,11,8,45,629.0,171.5,4.6,25.0,558.5,709.48,550.05
2016,5,11,9,0,638.0,185.0,4.7,26.0,605.0,754.21,578.95
2016,5,11,9,15,656.5,191.0,4.7,26.5,651.0,797.58,607.3
2016,5,11,9,30,675.0,197.0,4.7,27.0,697.0,839.56,633.7
2016,5,11,9,45,671.5,212.5,4.7,27.5,733.0,869.48,651.4
2016,5,11,10,0,668.0,228.0,4.7,28.0,769.0,896.34,666.94
2016,5,11,10,15,679.0,232.5,4.6,28.0,803.0,922.81,682.81
2016,5,11,10,30,690.0,237.0,4.5,28.0,837.0,946.7,697.13
2016,5,11,10,45,689.0,246.5,4.45,28.5,861.5,961.03,703.96
2016,5,11,11,0,688.0,256.0,4.4,29.0,886.0,972.19,708.79
2016,5,11,11,15,693.5,258.5,4.3,29.0,906.0,979.63,712.43
2016,5,11,11,30,699.0,261.0,4.2,29.0,926.0,983.96,714.13
2016,5,11,11,45,779.5,209.5,4.1,29.5,959.5,999.12,721.58
2016,5,11,12,0,860.0,158.0,4.0,30.0,993.0,1009.0,725.52
2016,5,11,12,15,860.5,158.0,3.9,30.0,996.0,996.34,716.47
2016,5,11,12,30,861.0,158.0,3.8,30.0,999.0,980.46,705.62
2016,5,11,12,45,441.5,256.5,3.7,30.0,688.0,674.43,496.92
2016,5,11,13,0,22.0,355.0,3.6,30.0,377.0,353.8,259.01
2016,5,11,13,15,80.0,419.5,3.5,30.0,496.5,467.84,343.24
2016,5,11,13,30,138.0,484.0,3.4,30.0,616.0,574.4,418.44
2016,5,11,13,45,96.5,451.0,3.3,30.5,542.5,499.38,363.93
2016,5,11,14,0,55.0,418.0,3.2,31.0,469.0,429.98,313.7
2016,5,11,14,15,95.5,424.5,3.1,30.5,509.0,460.31,337.17
2016,5,11,14,30,136.0,431.0,3.0,30.0,549.0,485.27,356.16
2016,5,11,14,45,115.0,407.0,2.95,30.0,504.5,440.11,323.81
2016,5,11,15,0,94.0,383.0,2.9,30.0,460.0,399.52,294.77
2016,5,11,15,15,154.5,365.0,2.9,30.0,483.0,405.85,300.25
2016,5,11,15,30,215.0,347.0,2.9,30.0,506.0,408.13,301.86
2016,5,11,15,45,181.5,325.0,2.9,30.0,453.0,359.26,265.85
2016,5,11,16,0,148.0,303.0,2.9,30.0,400.0,314.12,232.56
2016,5,11,16,15,218.5,269.5,2.85,29.5,400.0,297.6,218.87
2016,5,11,16,30,289.0,236.0,2.8,29.0,400.0,268.03,193.82
2016,5,11,16,45,284.0,211.5,2.8,29.0,359.0,226.56,161.01
2016,5,11,17,0,279.0,187.0,2.8,29.0,318.0,185.9,129.52
2016,5,11,17,15,350.0,158.0,2.65,28.5,300.5,149.1,100.51
2016,5,11,17,30,421.0,129.0,2.5,28.0,283.0,98.11,68.39
2016,5,11,17,45,363.5,114.0,2.35,27.5,231.5,81.21,63.3
2016,5,11,18,0,306.0,99.0,2.2,27.0,180.0,76.02,59.02
2016,5,11,18,15,238.5,79.5,2.25,26.0,133.0,62.12,47.2
2016,5,11,18,30,171.0,60.0,2.3,25.0,86.0,47.71,34.59
2016,5,11,18,45,100.5,37.0,2.35,24.5,50.5,30.17,18.77
2016,5,11,19,0,30.0,14.0,2.4,24.0,15.0,12.61,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.0,7.5,6.67,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.1,19.5,4.0,3.81,0.0
2016,5,12,6,0,0.0,8.0,1.2,20.0,8.0,7.41,0.0
2016,5,12,6,15,0.0,21.5,1.4,20.5,21.5,19.95,10.27
2016,5,12,6,30,0.0,35.0,1.6,21.0,35.0,32.51,21.13
2016,5,12,6,45,0.0,52.0,1.8,21.5,52.0,48.73,34.84
2016,5,12,7,0,0.0,69.0,2.0,22.0,69.0,65.21,48.56
2016,5,12,7,15,0.0,87.5,2.0,22.5,87.5,83.19,63.22
2016,5,12,7,30,0.0,106.0,2.0,23.0,106.0,101.13,77.53
2016,5,12,7,45,0.0,104.5,2.05,23.5,104.5,98.78,75.19
2016,5,12,8,0,0.0,103.0,2.1,24.0,103.0,96.81,73.17
2016,5,12,8,15,11.0,156.5,2.05,24.0,163.0,157.65,121.62
2016,5,12,8,30,22.0,210.0,2.0,24.0,223.0,220.19,170.18
2016,5,12,8,45,11.0,173.0,2.0,24.5,179.5,173.74,132.85
2016,5,12,9,0,0.0,136.0,2.0,25.0,136.0,128.14,96.35
2016,5,12,9,15,4.5,174.5,1.95,25.0,178.0,169.5,128.47
2016,5,12,9,30,9.0,213.0,1.9,25.0,220.0,211.32,160.27
2016,5,12,9,45,236.5,262.5,1.85,25.5,454.5,502.73,382.15
2016,5,12,10,0,464.0,312.0,1.8,26.0,689.0,786.68,578.49
2016,5,12,10,15,361.5,367.5,1.7,26.5,669.0,741.98,540.12
2016,5,12,10,30,259.0,423.0,1.6,27.0,649.0,703.03,508.43
2016,5,12,10,45,163.5,428.0,1.55,27.5,572.5,602.42,436.67
2016,5,12,11,0,68.0,433.0,1.5,28.0,496.0,499.67,362.43
2016,5,12,11,15,173.5,451.5,1.5,28.0,616.0,633.15,457.02
2016,5,12,11,30,279.0,470.0,1.5,28.0,736.0,763.94,544.41
2016,5,12,11,45,268.0,479.5,1.55,28.0,738.0,757.09,538.39
2016,5,12,12,0,257.0,489.0,1.6,28.0,740.0,748.79,532.8
2016,5,12,12,15,268.5,488.5,1.65,28.0,751.0,751.26,535.04
2016,5,12,12,30,280.0,488.0,1.7,28.0,762.0,752.04,536.12
2016,5,12,12,45,142.5,323.5,1.75,28.5,463.0,448.81,328.91
2016,5,12,13,0,5.0,159.0,1.8,29.0,164.0,153.64,111.83
2016,5,12,13,15,373.0,190.0,1.85,28.5,544.5,520.01,390.83
2016,5,12,13,30,741.0,221.0,1.9,28.0,925.0,847.83,615.8
2016,5,12,13,45,737.5,217.5,1.95,28.0,905.0,812.49,590.05
2016,5,12,14,0,734.0,214.0,2.0,28.0,885.0,775.14,565.74
2016,5,12,14,15,725.0,211.0,2.0,28.0,857.5,732.34,536.85
2016,5,12,14,30,716.0,208.0,2.0,28.0,830.0,688.31,506.58
2016,5,12,14,45,456.0,301.0,2.0,28.0,691.0,565.72,417.44
2016,5,12,15,0,196.0,394.0,2.0,28.0,552.0,467.21,344.38
2016,5,12,15,15,244.5,363.5,1.95,28.0,550.5,450.62,333.34
2016,5,12,15,30,293.0,333.0,1.9,28.0,549.0,431.52,319.25
2016,5,12,15,45,448.5,261.5,1.9,28.0,567.5,417.17,307.49
2016,5,12,16,0,604.0,190.0,1.9,28.0,586.0,388.06,282.19
2016,5,12,16,15,493.5,203.0,1.8,27.5,509.5,324.64,233.88
2016,5,12,16,30,383.0,216.0,1.7,27.0,433.0,277.48,198.74
2016,5,12,16,45,436.0,186.0,1.6,26.5,409.5,233.24,161.3
2016,5,12,17,0,489.0,156.0,1.5,26.0,386.0,187.34,122.89
2016,5,12,17,15,447.5,144.0,1.35,25.5,334.0,141.33,91.6
2016,5,12,17,30,406.0,132.0,1.2,25.0,282.0,100.39,70.88
2016,5,12,17,45,352.0,117.0,1.1,25.0,231.5,83.33,65.68
2016,5,12,18,0,298.0,102.0,1.0,25.0,181.0,78.08,61.21
2016,5,12,18,15,232.0,82.0,0.95,24.5,134.5,63.89,48.99
2016,5,12,18,30,166.0,62.0,0.9,24.0,88.0,49.17,36.01
2016,5,12,18,45,83.0,39.5,0.9,23.5,52.5,33.33,21.55
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,15.73,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,8.1,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
