Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,30,230.0,82.0,1.7,27.0,130.0,63.87,48.45
2016,6,11,18,45,159.0,61.0,1.65,26.5,89.5,48.42,34.96
2016,6,11,19,0,88.0,40.0,1.6,26.0,49.0,32.44,20.57
2016,6,11,19,15,44.0,20.0,1.65,25.5,24.5,17.48,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,15.5,2.2,23.5,20.0,23.77,0.0
2016,6,12,6,0,103.0,31.0,2.4,24.0,40.0,63.24,37.51
2016,6,12,6,15,184.0,49.5,2.45,24.0,79.5,112.5,79.53
2016,6,12,6,30,265.0,68.0,2.5,24.0,119.0,176.28,132.34
2016,6,12,6,45,335.5,81.0,2.65,24.5,166.0,233.76,180.37
2016,6,12,7,0,406.0,94.0,2.8,25.0,213.0,298.66,233.68
2016,6,12,7,15,231.5,124.0,2.9,25.0,195.0,256.57,202.11
2016,6,12,7,30,57.0,154.0,3.0,25.0,177.0,188.31,147.05
2016,6,12,7,45,187.5,172.0,3.1,25.5,262.5,296.16,233.2
2016,6,12,8,0,318.0,190.0,3.2,26.0,348.0,417.76,327.08
2016,6,12,8,15,263.0,224.0,3.25,26.0,364.0,429.56,333.82
2016,6,12,8,30,208.0,258.0,3.3,26.0,380.0,425.91,329.12
2016,6,12,8,45,327.0,252.5,3.35,26.5,464.0,529.88,407.18
2016,6,12,9,0,446.0,247.0,3.4,27.0,548.0,642.95,488.92
2016,6,12,9,15,348.5,297.5,3.4,27.0,543.0,616.87,466.14
2016,6,12,9,30,251.0,348.0,3.4,27.0,538.0,593.64,445.75
2016,6,12,9,45,349.0,334.5,3.4,27.5,613.5,673.37,503.0
2016,6,12,10,0,447.0,321.0,3.4,28.0,689.0,767.17,567.67
2016,6,12,10,15,435.0,341.5,3.35,28.0,712.5,783.71,576.6
2016,6,12,10,30,423.0,362.0,3.3,28.0,736.0,797.7,584.3
2016,6,12,10,45,441.0,375.0,3.3,28.5,775.0,831.03,604.81
2016,6,12,11,0,459.0,388.0,3.3,29.0,814.0,862.51,623.73
2016,6,12,11,15,462.5,402.5,3.3,29.0,839.5,879.03,633.61
2016,6,12,11,30,466.0,417.0,3.3,29.0,865.0,893.15,642.04
2016,6,12,11,45,450.0,427.0,3.35,29.5,864.5,881.26,632.28
2016,6,12,12,0,434.0,437.0,3.4,30.0,864.0,867.2,621.37
2016,6,12,12,15,387.5,451.0,3.35,30.0,834.0,821.92,590.04
2016,6,12,12,30,341.0,465.0,3.3,30.0,804.0,780.6,561.27
2016,6,12,12,45,319.0,474.0,3.3,30.0,790.5,757.1,545.11
2016,6,12,13,0,297.0,483.0,3.3,30.0,777.0,733.03,528.42
2016,6,12,13,15,275.0,483.0,3.3,30.0,752.5,700.47,506.1
2016,6,12,13,30,253.0,483.0,3.3,30.0,728.0,668.2,483.91
2016,6,12,13,45,296.0,459.0,3.3,30.0,740.5,668.17,485.38
2016,6,12,14,0,339.0,435.0,3.3,30.0,753.0,664.76,484.2
2016,6,12,14,15,301.5,433.0,3.25,30.0,710.0,617.04,450.51
2016,6,12,14,30,264.0,431.0,3.2,30.0,667.0,571.47,418.28
2016,6,12,14,45,219.0,419.5,3.2,30.0,610.5,518.24,380.46
2016,6,12,15,0,174.0,408.0,3.2,30.0,554.0,466.38,343.32
2016,6,12,15,15,275.5,366.5,3.15,30.0,584.0,472.07,348.55
2016,6,12,15,30,377.0,325.0,3.1,30.0,614.0,471.05,347.55
2016,6,12,15,45,492.5,258.5,3.05,30.0,613.0,441.44,324.8
2016,6,12,16,0,608.0,192.0,3.0,30.0,612.0,402.03,292.82
2016,6,12,16,15,514.5,207.5,2.9,29.5,545.0,345.78,249.59
2016,6,12,16,30,421.0,223.0,2.8,29.0,478.0,298.26,213.47
2016,6,12,16,45,469.0,190.0,2.7,29.0,450.5,255.24,176.75
2016,6,12,17,0,517.0,157.0,2.6,29.0,423.0,206.93,135.84
2016,6,12,17,15,481.0,147.5,2.4,28.5,372.5,161.76,103.07
2016,6,12,17,30,445.0,138.0,2.2,28.0,322.0,120.77,78.47
2016,6,12,17,45,404.5,124.0,2.05,28.0,273.0,86.05,67.06
2016,6,12,18,0,364.0,110.0,1.9,28.0,224.0,78.37,60.77
2016,6,12,18,15,304.0,94.5,1.85,27.5,177.5,68.99,52.97
2016,6,12,18,30,244.0,79.0,1.8,27.0,131.0,61.78,46.71
2016,6,12,18,45,175.0,59.5,1.75,26.5,91.0,47.36,34.1
2016,6,12,19,0,106.0,40.0,1.7,26.0,51.0,32.47,20.65
2016,6,12,19,15,53.0,20.0,1.85,26.0,25.5,16.7,0.05
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.0,2.9,23.5,21.5,25.35,0.0
2016,6,13,6,0,116.0,32.0,3.0,24.0,43.0,67.51,40.13
2016,6,13,6,15,207.5,49.0,3.15,24.0,82.5,123.5,87.61
2016,6,13,6,30,299.0,66.0,3.3,24.0,122.0,185.58,139.27
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.0,246.51,190.32
2016,6,13,7,0,473.0,83.0,3.7,25.0,222.0,319.78,250.65
2016,6,13,7,15,522.0,91.0,3.75,25.5,273.5,379.48,299.18
2016,6,13,7,30,571.0,99.0,3.8,26.0,325.0,443.14,349.35
2016,6,13,7,45,620.5,101.0,3.85,26.5,379.5,504.13,396.16
2016,6,13,8,0,670.0,103.0,3.9,27.0,434.0,568.19,443.91
2016,6,13,8,15,478.0,174.5,3.85,27.0,424.0,536.35,416.35
2016,6,13,8,30,286.0,246.0,3.8,27.0,414.0,480.39,370.23
2016,6,13,8,45,528.0,180.5,3.8,27.5,524.0,620.25,476.78
2016,6,13,9,0,770.0,115.0,3.8,28.0,634.0,768.56,581.72
2016,6,13,9,15,784.5,118.0,3.75,28.5,678.5,808.95,605.84
2016,6,13,9,30,799.0,121.0,3.7,29.0,723.0,847.52,629.0
2016,6,13,9,45,810.5,123.0,3.7,29.5,762.5,880.2,648.13
2016,6,13,10,0,822.0,125.0,3.7,30.0,802.0,903.39,660.8
2016,6,13,10,15,554.5,272.0,3.65,30.0,737.0,825.63,604.69
2016,6,13,10,30,287.0,419.0,3.6,30.0,672.0,715.94,521.34
2016,6,13,10,45,281.0,435.5,3.6,30.5,689.5,727.9,528.02
2016,6,13,11,0,275.0,452.0,3.6,31.0,707.0,738.21,532.87
2016,6,13,11,15,186.0,464.0,3.55,31.0,638.5,651.26,470.84
2016,6,13,11,30,97.0,476.0,3.5,31.0,570.0,563.58,407.74
2016,6,13,11,45,126.5,490.0,3.5,31.0,614.0,612.07,442.02
2016,6,13,12,0,156.0,504.0,3.5,31.0,658.0,650.2,468.35
2016,6,13,12,15,509.5,321.0,3.5,31.0,826.0,819.17,593.34
2016,6,13,12,30,863.0,138.0,3.5,31.0,994.0,954.54,685.07
2016,6,13,12,45,860.0,139.0,3.5,31.5,990.0,934.81,669.92
2016,6,13,13,0,857.0,140.0,3.5,32.0,986.0,912.35,654.29
2016,6,13,13,15,854.5,139.5,3.5,32.0,975.0,886.27,637.67
2016,6,13,13,30,852.0,139.0,3.5,32.0,964.0,857.48,619.28
2016,6,13,13,45,845.5,139.5,3.5,32.0,944.5,823.68,597.51
2016,6,13,14,0,839.0,140.0,3.5,32.0,925.0,787.65,574.15
2016,6,13,14,15,832.5,138.5,3.5,32.0,899.0,747.82,548.08
2016,6,13,14,30,826.0,137.0,3.5,32.0,873.0,706.14,519.68
2016,6,13,14,45,548.0,266.0,3.5,32.0,747.0,598.12,439.37
2016,6,13,15,0,270.0,395.0,3.5,32.0,621.0,510.89,373.42
2016,6,13,15,15,368.5,339.5,3.4,31.5,632.0,502.04,368.86
2016,6,13,15,30,467.0,284.0,3.3,31.0,643.0,479.94,353.33
2016,6,13,15,45,449.5,272.5,3.25,31.0,601.5,433.72,318.3
2016,6,13,16,0,432.0,261.0,3.2,31.0,560.0,388.82,283.73
2016,6,13,16,15,466.0,228.0,3.05,30.5,529.0,345.96,249.72
2016,6,13,16,30,500.0,195.0,2.9,30.0,498.0,299.27,211.52
2016,6,13,16,45,414.5,196.5,2.8,30.0,432.5,248.22,172.68
2016,6,13,17,0,329.0,198.0,2.7,30.0,367.0,212.07,146.82
2016,6,13,17,15,316.5,176.0,2.5,29.5,323.5,171.0,116.47
2016,6,13,17,30,304.0,154.0,2.3,29.0,280.0,131.68,90.62
2016,6,13,17,45,279.0,135.0,2.15,29.0,238.0,99.67,78.08
2016,6,13,18,0,254.0,116.0,2.0,29.0,196.0,87.34,67.99
2016,6,13,18,15,219.5,96.5,1.95,28.5,156.0,74.07,56.99
2016,6,13,18,30,185.0,77.0,1.9,28.0,116.0,60.24,45.22
2016,6,13,18,45,135.0,57.5,1.9,27.5,81.5,45.85,32.7
2016,6,13,19,0,85.0,38.0,1.9,27.0,47.0,30.95,19.37
2016,6,13,19,15,42.5,19.0,2.05,26.5,23.5,16.74,0.66
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,23.7,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,63.23,37.67
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.0,112.49,79.62
2016,6,14,6,30,265.0,69.0,3.4,24.0,119.0,176.93,132.94
2016,6,14,6,45,324.0,84.5,3.55,24.5,165.5,232.44,179.67
2016,6,14,7,0,383.0,100.0,3.7,25.0,212.0,294.1,230.62
2016,6,14,7,15,434.5,110.5,3.75,25.0,262.5,352.25,278.27
2016,6,14,7,30,486.0,121.0,3.8,25.0,313.0,414.95,328.38
2016,6,14,7,45,243.0,120.5,3.9,25.5,216.5,280.84,222.46
2016,6,14,8,0,0.0,120.0,4.0,26.0,120.0,113.29,85.54
2016,6,14,8,15,0.0,134.5,3.9,26.0,134.5,127.19,96.4
2016,6,14,8,30,0.0,149.0,3.8,26.0,149.0,141.09,106.97
2016,6,14,8,45,12.0,199.0,3.7,26.5,207.0,199.61,152.27
2016,6,14,9,0,24.0,249.0,3.6,27.0,265.0,259.33,197.39
2016,6,14,9,15,15.5,223.0,3.45,27.5,233.5,226.12,170.87
2016,6,14,9,30,7.0,197.0,3.3,28.0,202.0,193.09,144.75
2016,6,14,9,45,11.0,230.0,3.15,28.5,239.0,228.92,171.36
2016,6,14,10,0,15.0,263.0,3.0,29.0,276.0,264.92,197.52
2016,6,14,10,15,20.0,297.5,2.95,29.0,315.0,303.43,225.63
2016,6,14,10,30,25.0,332.0,2.9,29.0,354.0,352.27,260.87
2016,6,14,10,45,60.0,393.0,2.85,29.5,448.0,447.74,329.28
2016,6,14,11,0,95.0,454.0,2.8,30.0,542.0,543.28,395.42
2016,6,14,11,15,79.5,453.0,2.9,30.0,527.5,525.22,381.75
2016,6,14,11,30,64.0,452.0,3.0,30.0,513.0,506.8,368.4
2016,6,14,11,45,87.0,474.0,3.1,30.5,558.5,548.98,397.65
2016,6,14,12,0,110.0,496.0,3.2,31.0,604.0,590.08,425.52
2016,6,14,12,15,166.5,500.5,3.35,31.0,665.5,651.27,468.95
2016,6,14,12,30,223.0,505.0,3.5,31.0,727.0,702.56,505.19
2016,6,14,12,45,543.0,322.0,3.7,31.0,859.0,825.47,598.3
2016,6,14,13,0,863.0,139.0,3.9,31.0,991.0,917.09,663.03
2016,6,14,13,15,860.0,138.5,4.0,31.0,979.5,890.46,645.59
2016,6,14,13,30,857.0,138.0,4.1,31.0,968.0,861.14,627.08
2016,6,14,13,45,855.0,135.5,4.25,31.5,949.5,828.27,605.06
2016,6,14,14,0,853.0,133.0,4.4,32.0,931.0,792.85,581.2
2016,6,14,14,15,846.5,131.5,4.4,32.0,905.0,752.56,554.51
2016,6,14,14,30,840.0,130.0,4.4,32.0,879.0,710.38,525.75
2016,6,14,14,45,833.5,127.0,4.45,32.0,847.0,665.21,493.42
2016,6,14,15,0,827.0,124.0,4.5,32.0,815.0,618.55,459.26
2016,6,14,15,15,816.0,121.5,4.45,31.5,776.5,568.51,422.45
2016,6,14,15,30,805.0,119.0,4.4,31.0,738.0,514.73,381.89
2016,6,14,15,45,790.5,116.5,4.4,31.0,694.0,461.5,339.81
2016,6,14,16,0,776.0,114.0,4.4,31.0,650.0,408.57,296.83
2016,6,14,16,15,757.5,110.5,4.25,30.5,602.5,353.95,252.04
2016,6,14,16,30,739.0,107.0,4.1,30.0,555.0,300.59,207.36
2016,6,14,16,45,713.5,103.5,4.0,30.0,504.5,247.1,162.34
2016,6,14,17,0,688.0,100.0,3.9,30.0,454.0,191.36,116.87
2016,6,14,17,15,656.0,95.0,3.6,29.5,402.0,140.8,79.26
2016,6,14,17,30,624.0,90.0,3.3,29.0,350.0,93.95,51.44
2016,6,14,17,45,579.0,83.5,3.05,29.0,298.0,55.34,41.13
2016,6,14,18,0,534.0,77.0,2.8,29.0,246.0,53.22,39.45
2016,6,14,18,15,471.0,68.5,2.65,28.5,196.5,49.21,36.12
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,44.95,32.4
2016,6,14,18,45,315.0,48.0,2.4,27.5,104.0,36.42,24.87
2016,6,14,19,0,222.0,36.0,2.3,27.0,61.0,27.9,16.95
2016,6,14,19,15,111.0,18.0,2.4,26.5,30.5,14.08,0.11
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.0,19.61,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,36.0,48.71,28.47
2016,6,15,6,15,113.0,55.5,3.15,24.0,74.5,99.11,70.66
2016,6,15,6,30,181.0,78.0,3.3,24.0,113.0,153.11,115.31
2016,6,15,6,45,255.0,94.0,3.5,24.5,159.5,209.31,161.88
2016,6,15,7,0,329.0,110.0,3.7,25.0,206.0,273.55,214.56
2016,6,15,7,15,380.0,123.0,3.8,25.5,256.0,337.78,266.25
2016,6,15,7,30,431.0,136.0,3.9,26.0,306.0,400.12,315.27
2016,6,15,7,45,488.5,139.5,4.05,26.5,359.0,460.3,361.75
2016,6,15,8,0,546.0,143.0,4.2,27.0,412.0,524.78,410.37
2016,6,15,8,15,576.0,150.0,4.3,27.5,462.0,582.34,452.14
2016,6,15,8,30,606.0,157.0,4.4,28.0,512.0,636.61,490.62
2016,6,15,8,45,649.0,153.0,4.5,28.5,563.5,689.8,527.97
2016,6,15,9,0,692.0,149.0,4.6,29.0,615.0,743.83,564.45
2016,6,15,9,15,709.5,153.0,4.6,29.0,659.5,785.41,591.8
2016,6,15,9,30,727.0,157.0,4.6,29.0,704.0,825.55,617.95
2016,6,15,9,45,755.5,151.0,4.7,29.5,746.5,859.49,638.95
2016,6,15,10,0,784.0,145.0,4.8,30.0,789.0,895.85,661.49
2016,6,15,10,15,793.5,147.0,4.8,30.0,823.0,920.78,676.9
2016,6,15,10,30,803.0,149.0,4.8,30.0,857.0,942.92,690.52
2016,6,15,10,45,819.0,145.0,4.85,30.5,886.5,962.19,701.2
2016,6,15,11,0,835.0,141.0,4.9,31.0,916.0,970.4,704.63
2016,6,15,11,15,839.5,142.5,4.85,31.0,936.5,977.89,708.47
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,982.03,710.21
2016,6,15,11,45,854.5,139.5,4.8,31.5,971.5,982.95,708.89
2016,6,15,12,0,865.0,135.0,4.8,32.0,986.0,980.5,705.52
2016,6,15,12,15,866.0,135.0,4.7,32.0,991.0,969.72,697.54
2016,6,15,12,30,867.0,135.0,4.6,32.0,996.0,955.8,687.99
2016,6,15,12,45,867.5,134.0,4.55,32.0,993.0,937.54,675.92
2016,6,15,13,0,868.0,133.0,4.5,32.0,990.0,916.42,662.05
2016,6,15,13,15,865.5,132.5,4.4,32.0,979.5,890.19,644.65
2016,6,15,13,30,863.0,132.0,4.3,32.0,969.0,861.22,625.47
2016,6,15,13,45,859.0,131.5,4.2,32.5,950.0,828.36,602.46
2016,6,15,14,0,855.0,131.0,4.1,33.0,931.0,793.06,577.88
2016,6,15,14,15,849.0,129.5,4.0,33.0,906.0,753.12,551.29
2016,6,15,14,30,843.0,128.0,3.9,33.0,881.0,711.24,522.76
2016,6,15,14,45,834.5,126.5,3.8,33.0,848.5,665.96,490.21
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,619.35,456.07
2016,6,15,15,15,816.0,122.5,3.6,32.5,778.0,569.94,420.04
2016,6,15,15,30,806.0,120.0,3.5,32.0,740.0,516.72,380.26
2016,6,15,15,45,791.5,117.5,3.45,32.0,696.5,463.46,338.58
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,410.48,296.0
2016,6,15,16,15,759.0,112.0,3.25,31.5,606.0,356.41,252.05
2016,6,15,16,30,741.0,109.0,3.1,31.0,559.0,303.53,208.15
2016,6,15,16,45,719.0,104.0,3.0,31.0,508.5,249.46,162.96
2016,6,15,17,0,697.0,99.0,2.9,31.0,458.0,192.8,116.95
2016,6,15,17,15,665.5,94.0,2.7,30.5,406.0,141.76,79.13
2016,6,15,17,30,634.0,89.0,2.5,30.0,354.0,94.36,51.0
2016,6,15,17,45,594.0,82.0,2.3,29.5,302.0,54.17,40.05
2016,6,15,18,0,554.0,75.0,2.1,29.0,250.0,51.6,38.08
2016,6,15,18,15,491.5,67.0,2.05,28.5,200.0,47.92,35.04
2016,6,15,18,30,429.0,59.0,2.0,28.0,150.0,44.03,31.63
2016,6,15,18,45,339.5,47.5,1.95,27.5,106.5,36.64,25.06
2016,6,15,19,0,250.0,36.0,1.9,27.0,63.0,27.91,16.99
2016,6,15,19,15,125.0,18.0,2.05,26.5,31.5,14.07,0.5
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,3.45,23.5,21.0,25.31,0.0
2016,6,16,6,0,117.0,32.0,3.7,24.0,42.0,67.54,39.77
2016,6,16,6,15,210.0,48.5,3.8,24.0,82.5,123.12,87.14
2016,6,16,6,30,303.0,65.0,3.9,24.0,123.0,185.09,138.76
2016,6,16,6,45,391.5,73.5,4.05,24.5,173.0,246.63,190.42
2016,6,16,7,0,480.0,82.0,4.2,25.0,223.0,320.74,251.55
2016,6,16,7,15,529.5,90.0,4.2,25.5,274.5,380.95,300.63
2016,6,16,7,30,579.0,98.0,4.2,26.0,326.0,445.19,351.37
2016,6,16,7,45,629.5,99.5,4.25,26.5,381.0,506.54,398.63
2016,6,16,8,0,680.0,101.0,4.3,27.0,436.0,571.03,446.91
2016,6,16,8,15,705.5,105.5,4.3,27.5,487.5,624.2,485.14
2016,6,16,8,30,731.0,110.0,4.3,28.0,539.0,675.45,520.48
2016,6,16,8,45,757.5,110.5,4.35,28.5,589.5,725.08,553.18
2016,6,16,9,0,784.0,111.0,4.4,29.0,640.0,774.25,584.97
2016,6,16,9,15,798.5,114.0,4.4,29.5,684.5,815.19,610.37
2016,6,16,9,30,813.0,117.0,4.4,30.0,729.0,854.26,634.17
2016,6,16,9,45,827.0,117.5,4.45,30.5,769.0,881.47,649.91
2016,6,16,10,0,841.0,118.0,4.5,31.0,809.0,912.74,668.34
2016,6,16,10,15,849.0,120.0,4.5,31.0,843.0,937.34,683.35
2016,6,16,10,30,857.0,122.0,4.5,31.0,877.0,958.96,696.43
2016,6,16,10,45,865.0,122.0,4.55,31.5,904.5,975.42,705.01
2016,6,16,11,0,873.0,122.0,4.6,32.0,932.0,988.65,711.56
2016,6,16,11,15,877.0,123.0,4.6,32.0,952.0,995.58,715.31
2016,6,16,11,30,881.0,124.0,4.6,32.0,972.0,999.05,716.97
2016,6,16,11,45,883.0,124.5,4.6,32.0,984.0,996.54,714.89
2016,6,16,12,0,885.0,125.0,4.6,32.0,996.0,990.56,710.72
2016,6,16,12,15,885.5,125.5,4.6,32.0,1001.0,979.72,703.53
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,965.65,694.36
2016,6,16,12,45,885.0,126.0,4.6,32.5,1002.5,946.69,680.7
2016,6,16,13,0,884.0,126.0,4.6,33.0,999.0,924.83,665.27
2016,6,16,13,15,882.0,125.5,4.55,33.0,988.0,898.72,648.25
2016,6,16,13,30,880.0,125.0,4.5,33.0,977.0,869.77,629.38
2016,6,16,13,45,876.0,123.5,4.45,33.0,958.5,835.55,606.97
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,798.85,582.83
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,759.15,556.54
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,717.41,528.53
2016,6,16,14,45,847.0,121.5,4.25,33.0,854.5,670.4,494.71
2016,6,16,15,0,833.0,123.0,4.2,33.0,821.0,622.49,459.57
2016,6,16,15,15,822.5,121.0,4.1,33.0,782.5,572.92,422.41
2016,6,16,15,30,812.0,119.0,4.0,33.0,744.0,519.55,381.68
2016,6,16,15,45,798.0,116.5,3.95,33.0,700.5,466.21,339.95
2016,6,16,16,0,784.0,114.0,3.9,33.0,657.0,413.11,297.27
2016,6,16,16,15,766.0,110.5,3.75,32.5,609.5,358.23,252.77
2016,6,16,16,30,748.0,107.0,3.6,32.0,562.0,304.53,208.28
2016,6,16,16,45,723.5,103.5,3.5,32.0,511.0,250.74,163.39
2016,6,16,17,0,699.0,100.0,3.4,32.0,460.0,194.6,117.92
2016,6,16,17,15,667.5,95.0,3.15,31.5,408.0,143.41,80.01
2016,6,16,17,30,636.0,90.0,2.9,31.0,356.0,95.86,51.72
2016,6,16,17,45,590.5,84.0,2.7,30.5,303.5,55.65,41.11
2016,6,16,18,0,545.0,78.0,2.5,30.0,251.0,53.95,39.89
2016,6,16,18,15,482.5,69.5,2.35,29.0,201.0,49.97,36.69
2016,6,16,18,30,420.0,61.0,2.2,28.0,151.0,45.75,33.09
2016,6,16,18,45,326.5,49.0,2.1,27.5,107.0,37.18,25.52
2016,6,16,19,0,233.0,37.0,2.0,27.0,63.0,28.68,17.65
2016,6,16,19,15,116.5,18.5,2.1,26.5,31.5,14.46,1.03
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,29.28,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,82.61,49.19
2016,6,17,6,15,265.0,46.0,3.35,23.5,87.5,135.79,95.79
2016,6,17,6,30,366.0,60.0,3.5,24.0,129.0,200.79,149.98
2016,6,17,6,45,459.0,66.0,3.65,24.5,181.0,267.67,206.17
2016,6,17,7,0,552.0,72.0,3.8,25.0,233.0,342.36,267.92
2016,6,17,7,15,599.0,78.5,3.8,25.5,286.5,403.23,317.59
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,467.8,368.49
2016,6,17,7,45,691.5,86.5,3.85,26.5,395.5,529.08,415.47
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,591.55,461.95
2016,6,17,8,15,761.0,91.5,3.9,27.5,503.0,645.06,500.16
2016,6,17,8,30,785.0,95.0,3.9,28.0,555.0,698.5,535.81
2016,6,17,8,45,808.0,95.5,3.9,28.5,605.5,747.39,567.37
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,790.23,594.15
2016,6,17,9,15,844.5,98.5,3.85,29.5,701.0,831.1,618.97
2016,6,17,9,30,858.0,101.0,3.8,30.0,746.0,869.96,642.04
2016,6,17,9,45,870.5,101.5,3.8,30.5,786.5,903.5,661.5
2016,6,17,10,0,883.0,102.0,3.8,31.0,827.0,934.53,679.14
2016,6,17,10,15,890.0,103.5,3.75,31.0,861.0,958.67,693.26
2016,6,17,10,30,897.0,105.0,3.7,31.0,895.0,979.66,705.36
2016,6,17,10,45,903.5,105.5,3.7,31.5,922.5,995.85,713.29
2016,6,17,11,0,910.0,106.0,3.7,32.0,950.0,1008.65,719.11
2016,6,17,11,15,913.0,106.5,3.65,32.0,969.5,1014.49,721.73
2016,6,17,11,30,916.0,107.0,3.6,32.0,989.0,1016.74,722.22
2016,6,17,11,45,919.0,107.0,3.55,32.5,1001.5,1014.88,718.78
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,1009.41,713.21
2016,6,17,12,15,922.5,107.0,3.4,33.0,1018.5,997.96,705.11
2016,6,17,12,30,923.0,107.0,3.3,33.0,1023.0,983.14,695.03
2016,6,17,12,45,922.0,107.0,3.25,33.5,1019.5,963.72,681.1
2016,6,17,13,0,921.0,107.0,3.2,34.0,1016.0,941.23,665.37
2016,6,17,13,15,918.5,106.5,3.15,34.0,1004.5,913.89,647.98
2016,6,17,13,30,916.0,106.0,3.1,34.0,993.0,883.6,628.72
2016,6,17,13,45,911.5,105.0,3.05,34.0,974.0,848.39,606.24
2016,6,17,14,0,907.0,104.0,3.0,34.0,955.0,810.61,582.02
2016,6,17,14,15,901.5,103.0,2.95,34.0,929.0,769.7,555.58
2016,6,17,14,30,896.0,102.0,2.9,34.0,903.0,726.66,527.53
2016,6,17,14,45,888.5,101.0,2.85,34.0,870.0,680.36,495.51
2016,6,17,15,0,881.0,100.0,2.8,34.0,837.0,632.52,461.16
2016,6,17,15,15,871.0,98.0,2.75,34.0,798.5,581.07,423.44
2016,6,17,15,30,861.0,96.0,2.7,34.0,760.0,528.78,384.08
2016,6,17,15,45,849.0,93.5,2.7,34.0,716.0,474.56,342.32
2016,6,17,16,0,837.0,91.0,2.7,34.0,672.0,420.19,299.17
2016,6,17,16,15,821.0,88.5,2.6,33.5,624.0,364.52,254.34
2016,6,17,16,30,805.0,86.0,2.5,33.0,576.0,309.64,209.06
2016,6,17,16,45,785.0,82.5,2.45,32.5,525.0,248.28,158.76
2016,6,17,17,0,765.0,79.0,2.4,32.0,474.0,194.15,114.75
2016,6,17,17,15,736.5,75.0,2.25,31.5,421.0,140.66,74.91
2016,6,17,17,30,708.0,71.0,2.1,31.0,368.0,90.43,45.04
2016,6,17,17,45,669.5,66.0,2.0,31.0,315.0,46.75,33.59
2016,6,17,18,0,631.0,61.0,1.9,31.0,262.0,40.81,28.72
2016,6,17,18,15,574.0,55.0,1.75,30.0,211.0,38.2,26.64
2016,6,17,18,30,517.0,49.0,1.6,29.0,160.0,35.45,24.3
2016,6,17,18,45,426.5,40.0,1.5,28.0,114.5,29.91,19.42
2016,6,17,19,0,336.0,31.0,1.4,27.0,69.0,24.07,13.94
2016,6,17,19,15,168.0,15.5,1.45,26.5,34.5,11.8,0.05
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,27.26,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,77.19,45.58
2016,6,18,6,15,239.0,47.0,2.45,24.0,84.5,129.33,91.05
2016,6,18,6,30,337.0,62.0,2.5,24.0,125.0,192.85,143.88
2016,6,18,6,45,412.0,71.5,2.65,24.5,174.0,251.9,193.66
2016,6,18,7,0,487.0,81.0,2.8,25.0,223.0,322.07,251.45
2016,6,18,7,15,536.0,89.0,2.7,25.5,275.0,382.33,300.01
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,446.56,349.94
2016,6,18,7,45,620.0,103.0,2.55,26.5,379.5,503.71,392.94
2016,6,18,8,0,655.0,109.0,2.5,27.0,432.0,562.68,435.8
2016,6,18,8,15,681.5,114.5,2.4,27.0,483.0,616.61,474.28
2016,6,18,8,30,708.0,120.0,2.3,27.0,534.0,670.89,511.89
2016,6,18,8,45,731.0,123.0,2.2,27.5,583.0,719.66,542.46
2016,6,18,9,0,754.0,126.0,2.1,28.0,632.0,765.22,569.95
2016,6,18,9,15,769.5,129.0,1.9,28.0,677.0,806.07,593.96
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,845.2,616.12
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,879.67,633.85
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,911.92,649.64
2016,6,18,10,15,824.5,135.5,1.25,29.0,837.0,937.23,661.89
2016,6,18,10,30,833.0,138.0,1.1,29.0,871.0,951.76,667.21
2016,6,18,10,45,843.5,137.0,0.95,29.5,899.5,969.31,672.92
2016,6,18,11,0,854.0,136.0,0.8,30.0,928.0,983.78,676.44
2016,6,18,11,15,858.5,137.0,0.85,30.0,948.5,991.06,680.94
2016,6,18,11,30,863.0,138.0,0.9,30.0,969.0,994.93,683.6
2016,6,18,11,45,859.5,143.5,1.0,30.5,980.5,991.78,681.77
2016,6,18,12,0,856.0,149.0,1.1,31.0,992.0,985.13,677.94
2016,6,18,12,15,857.0,149.5,1.2,31.0,997.0,974.88,673.32
2016,6,18,12,30,858.0,150.0,1.3,31.0,1002.0,961.51,666.81
2016,6,18,12,45,859.0,148.5,1.4,31.5,999.5,943.43,656.04
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,922.54,643.51
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.5,897.0,628.7
2016,6,18,13,30,856.0,146.0,1.6,32.0,976.0,868.73,612.11
2016,6,18,13,45,853.0,144.0,1.65,32.0,958.0,835.64,592.34
2016,6,18,14,0,850.0,142.0,1.7,32.0,940.0,800.09,570.8
2016,6,18,14,15,843.5,140.5,1.7,32.0,914.0,760.02,545.65
2016,6,18,14,30,837.0,139.0,1.7,32.0,888.0,718.05,518.31
2016,6,18,14,45,827.0,138.0,1.75,32.0,855.0,672.5,487.41
2016,6,18,15,0,817.0,137.0,1.8,32.0,822.0,624.45,453.98
2016,6,18,15,15,805.5,134.5,1.8,32.0,783.0,573.91,417.61
2016,6,18,15,30,794.0,132.0,1.8,32.0,744.0,522.88,379.83
2016,6,18,15,45,777.0,130.0,1.8,32.0,700.0,469.5,339.25
2016,6,18,16,0,760.0,128.0,1.8,32.0,656.0,416.7,297.9
2016,6,18,16,15,740.5,124.0,1.75,31.5,608.0,362.16,254.68
2016,6,18,16,30,721.0,120.0,1.7,31.0,560.0,304.53,208.23
2016,6,18,16,45,690.5,117.0,1.65,31.0,508.0,250.77,164.21
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,200.13,123.62
2016,6,18,17,15,627.0,108.0,1.5,30.5,403.5,150.16,86.84
2016,6,18,17,30,594.0,102.0,1.4,30.0,351.0,104.06,59.17
2016,6,18,17,45,540.5,96.0,1.35,30.0,298.0,64.89,48.87
2016,6,18,18,0,487.0,90.0,1.3,30.0,245.0,63.72,48.04
2016,6,18,18,15,425.5,79.0,1.25,29.0,196.0,57.3,42.84
2016,6,18,18,30,364.0,68.0,1.2,28.0,147.0,50.53,37.12
2016,6,18,18,45,272.0,54.0,1.15,27.5,103.5,41.0,28.73
2016,6,18,19,0,180.0,40.0,1.1,27.0,60.0,31.02,19.6
2016,6,18,19,15,90.0,20.0,1.15,26.5,30.0,15.64,2.21
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,23.0,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,61.38,35.44
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,110.43,77.56
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,174.3,130.22
2016,6,19,6,45,342.5,79.0,2.05,24.5,164.5,232.39,178.58
2016,6,19,7,0,418.0,91.0,2.2,25.0,212.0,298.47,232.7
2016,6,19,7,15,457.0,100.0,2.2,25.5,258.0,350.31,274.58
2016,6,19,7,30,496.0,109.0,2.2,26.0,304.0,405.4,317.63
2016,6,19,7,45,479.0,133.5,2.25,26.5,344.0,446.57,348.25
2016,6,19,8,0,462.0,158.0,2.3,27.0,384.0,484.73,375.49
2016,6,19,8,15,436.0,186.5,2.2,27.0,419.5,517.89,398.27
2016,6,19,8,30,410.0,215.0,2.1,27.0,455.0,547.27,417.58
2016,6,19,8,45,563.5,175.5,2.05,27.5,536.5,645.37,488.47
2016,6,19,9,0,717.0,136.0,2.0,28.0,618.0,748.43,558.47
2016,6,19,9,15,500.0,237.5,1.95,28.0,585.0,691.29,513.18
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,611.29,451.26
2016,6,19,9,45,201.5,367.0,1.9,28.5,522.5,562.2,413.93
2016,6,19,10,0,120.0,395.0,1.9,29.0,493.0,518.89,379.94
2016,6,19,10,15,139.0,415.0,1.95,29.0,534.0,558.18,407.41
2016,6,19,10,30,158.0,435.0,2.0,29.0,575.0,597.33,434.01
2016,6,19,10,45,484.5,295.5,2.1,29.5,741.5,792.39,574.08
2016,6,19,11,0,811.0,156.0,2.2,30.0,908.0,970.08,690.0
2016,6,19,11,15,621.0,285.0,2.3,30.0,868.5,919.24,654.79
2016,6,19,11,30,431.0,414.0,2.4,30.0,829.0,855.56,608.16
2016,6,19,11,45,307.5,458.5,2.5,30.0,756.5,766.61,547.5
2016,6,19,12,0,184.0,503.0,2.6,30.0,684.0,676.78,484.84
2016,6,19,12,15,103.0,431.0,2.65,30.0,532.5,522.55,378.75
2016,6,19,12,30,22.0,359.0,2.7,30.0,381.0,359.66,262.43
2016,6,19,12,45,136.0,427.0,2.75,30.0,562.0,539.06,393.1
2016,6,19,13,0,250.0,495.0,2.8,30.0,743.0,702.35,505.82
2016,6,19,13,15,161.5,479.5,2.8,30.0,639.0,596.34,430.92
2016,6,19,13,30,73.0,464.0,2.8,30.0,535.0,495.91,359.79
2016,6,19,13,45,63.5,444.5,2.85,30.0,505.5,464.65,338.46
2016,6,19,14,0,54.0,425.0,2.9,30.0,476.0,434.19,317.2
2016,6,19,14,15,433.5,285.5,2.9,30.0,674.5,586.41,434.17
2016,6,19,14,30,813.0,146.0,2.9,30.0,873.0,708.17,523.69
2016,6,19,14,45,808.0,142.0,2.9,30.0,842.0,663.49,490.98
2016,6,19,15,0,803.0,138.0,2.9,30.0,811.0,617.32,457.57
2016,6,19,15,15,792.0,135.0,2.8,29.5,773.0,567.32,421.09
2016,6,19,15,30,781.0,132.0,2.7,29.0,735.0,516.82,383.16
2016,6,19,15,45,770.5,127.0,2.65,29.0,693.0,464.53,342.22
2016,6,19,16,0,760.0,122.0,2.6,29.0,651.0,412.17,300.06
2016,6,19,16,15,742.0,118.5,2.5,29.0,604.0,358.61,255.96
2016,6,19,16,30,724.0,115.0,2.4,29.0,557.0,306.25,212.03
2016,6,19,16,45,704.0,109.0,2.35,29.0,507.5,248.16,163.73
2016,6,19,17,0,684.0,103.0,2.3,29.0,458.0,196.23,121.05
2016,6,19,17,15,596.0,110.5,2.1,28.5,395.0,149.07,88.11
2016,6,19,17,30,508.0,118.0,1.9,28.0,332.0,113.06,69.36
2016,6,19,17,45,526.5,97.5,1.7,28.0,291.5,66.01,50.24
2016,6,19,18,0,545.0,77.0,1.5,28.0,251.0,52.98,39.41
2016,6,19,18,15,484.5,68.5,1.4,27.0,201.5,48.97,36.17
2016,6,19,18,30,424.0,60.0,1.3,26.0,152.0,44.69,32.52
2016,6,19,18,45,338.5,48.0,1.25,25.5,108.5,36.89,25.56
2016,6,19,19,0,253.0,36.0,1.2,25.0,65.0,27.84,17.23
2016,6,19,19,15,126.5,18.0,1.2,24.5,32.5,14.04,1.69
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,14.5,1.3,21.5,21.0,26.82,0.0
2016,6,20,6,0,154.0,29.0,1.5,22.0,42.0,76.0,44.21
2016,6,20,6,15,250.5,43.0,1.6,22.5,82.0,127.57,89.68
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,190.03,141.64
2016,6,20,6,45,420.0,66.5,1.85,24.0,170.5,251.58,193.08
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,318.73,247.93
2016,6,20,7,15,541.0,83.0,2.05,25.5,270.0,377.55,295.36
2016,6,20,7,30,589.0,90.0,2.1,26.0,321.0,440.27,344.23
2016,6,20,7,45,628.5,94.5,2.15,26.5,373.5,498.56,388.25
2016,6,20,8,0,668.0,99.0,2.2,27.0,426.0,559.1,432.54
2016,6,20,8,15,693.5,103.5,2.15,27.5,477.0,611.76,469.26
2016,6,20,8,30,719.0,108.0,2.1,28.0,528.0,662.64,503.18
2016,6,20,8,45,401.5,203.0,2.1,28.5,441.5,543.76,411.32
2016,6,20,9,0,84.0,298.0,2.1,29.0,355.0,369.47,276.65
2016,6,20,9,15,150.5,324.5,2.05,29.0,434.5,465.69,347.78
2016,6,20,9,30,217.0,351.0,2.0,29.0,514.0,555.18,410.97
2016,6,20,9,45,516.5,237.5,1.95,29.5,653.5,732.71,538.5
2016,6,20,10,0,816.0,124.0,1.9,30.0,793.0,894.76,643.44
2016,6,20,10,15,553.5,269.5,1.85,30.0,732.0,820.87,590.0
2016,6,20,10,30,291.0,415.0,1.8,30.0,671.0,715.19,511.92
2016,6,20,10,45,570.5,271.5,1.75,30.5,793.5,853.9,609.75
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,971.74,682.09
2016,6,20,11,15,854.5,129.0,1.7,31.0,936.5,979.19,684.75
2016,6,20,11,30,859.0,130.0,1.7,31.0,957.0,983.26,686.65
2016,6,20,11,45,863.5,129.5,1.7,31.5,970.5,982.46,684.31
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,978.24,680.05
2016,6,20,12,15,869.5,129.5,1.7,32.0,989.0,968.69,674.04
2016,6,20,12,30,871.0,130.0,1.7,32.0,994.0,955.94,666.22
2016,6,20,12,45,872.0,128.5,1.75,32.5,992.0,937.88,654.47
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,916.92,641.0
2016,6,20,13,15,561.0,305.0,1.8,33.0,857.5,789.68,557.5
2016,6,20,13,30,249.0,483.0,1.8,33.0,725.0,665.96,469.06
2016,6,20,13,45,557.0,302.5,1.85,33.0,829.5,743.58,529.88
2016,6,20,14,0,865.0,122.0,1.9,33.0,934.0,795.19,567.85
2016,6,20,14,15,586.0,271.0,1.95,33.0,814.5,686.34,492.29
2016,6,20,14,30,307.0,420.0,2.0,33.0,695.0,593.98,424.86
2016,6,20,14,45,556.0,278.5,2.05,33.0,753.5,616.97,445.98
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,618.25,449.88
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,568.61,413.89
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,518.46,376.78
2016,6,20,15,45,449.0,226.0,2.25,33.0,568.0,397.91,288.97
2016,6,20,16,0,115.0,320.0,2.3,33.0,400.0,318.56,232.37
2016,6,20,16,15,416.5,219.0,2.3,32.5,478.0,324.34,232.57
2016,6,20,16,30,718.0,118.0,2.3,32.0,556.0,303.29,207.53
2016,6,20,16,45,463.5,168.5,2.3,32.0,442.0,240.78,164.09
2016,6,20,17,0,209.0,219.0,2.3,32.0,328.0,214.54,152.12
2016,6,20,17,15,405.5,158.5,2.15,31.5,340.0,164.95,106.95
2016,6,20,17,30,602.0,98.0,2.0,31.0,352.0,102.44,57.1
2016,6,20,17,45,556.0,91.5,1.95,30.5,300.0,61.22,45.73
2016,6,20,18,0,510.0,85.0,1.9,30.0,248.0,59.44,44.47
2016,6,20,18,15,447.5,75.5,1.75,29.0,199.0,54.88,40.81
2016,6,20,18,30,385.0,66.0,1.6,28.0,150.0,48.99,35.83
2016,6,20,18,45,293.5,53.0,1.45,27.5,106.5,40.2,28.08
2016,6,20,19,0,202.0,40.0,1.3,27.0,63.0,31.0,19.64
2016,6,20,19,15,101.0,20.0,1.35,26.5,31.5,15.63,2.67
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.0,2.4,22.5,20.5,24.96,0.0
2016,6,21,6,0,127.0,30.0,2.7,23.0,41.0,70.89,40.94
2016,6,21,6,15,224.0,45.0,2.75,23.5,80.5,122.23,85.86
2016,6,21,6,30,321.0,60.0,2.8,24.0,120.0,184.35,137.34
2016,6,21,6,45,395.0,70.5,2.85,25.0,168.0,243.08,186.46
2016,6,21,7,0,469.0,81.0,2.9,26.0,216.0,312.78,243.29
2016,6,21,7,15,519.0,88.5,2.85,26.5,267.5,371.99,291.04
2016,6,21,7,30,569.0,96.0,2.8,27.0,319.0,435.3,340.4
2016,6,21,7,45,608.5,101.5,2.8,27.5,371.5,493.81,384.65
2016,6,21,8,0,648.0,107.0,2.8,28.0,424.0,554.6,429.18
2016,6,21,8,15,675.0,112.0,2.65,28.5,475.0,608.03,466.4
2016,6,21,8,30,702.0,117.0,2.5,29.0,526.0,661.88,502.62
2016,6,21,8,45,723.5,120.5,2.35,29.5,574.5,709.85,532.4
2016,6,21,9,0,745.0,124.0,2.2,30.0,623.0,754.64,559.1
2016,6,21,9,15,760.5,127.5,2.1,30.5,668.0,795.82,583.01
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,835.32,605.27
2016,6,21,9,45,789.0,133.0,1.9,31.5,752.5,869.01,623.28
2016,6,21,10,0,802.0,135.0,1.8,32.0,792.0,900.4,639.48
2016,6,21,10,15,811.0,137.0,1.75,32.0,826.0,925.49,653.32
2016,6,21,10,30,820.0,139.0,1.7,32.0,860.0,939.84,660.44
2016,6,21,10,45,829.5,139.0,1.7,32.5,888.0,957.39,668.95
2016,6,21,11,0,839.0,139.0,1.7,33.0,916.0,971.88,675.55
2016,6,21,11,15,843.5,140.0,1.75,33.0,936.5,979.21,679.87
2016,6,21,11,30,848.0,141.0,1.8,33.0,957.0,983.18,682.32
2016,6,21,11,45,857.0,137.5,1.9,33.5,971.5,983.89,682.1
2016,6,21,12,0,866.0,134.0,2.0,34.0,986.0,981.21,679.9
2016,6,21,12,15,867.0,134.0,2.05,34.0,991.0,970.72,673.83
2016,6,21,12,30,868.0,134.0,2.1,34.0,996.0,957.06,665.95
2016,6,21,12,45,867.0,134.0,2.15,34.0,993.0,938.57,655.13
2016,6,21,13,0,866.0,134.0,2.2,34.0,990.0,917.26,642.58
2016,6,21,13,15,569.0,306.0,2.25,34.0,866.0,797.97,564.14
2016,6,21,13,30,272.0,478.0,2.3,34.0,742.0,681.29,480.54
2016,6,21,13,45,562.0,305.5,2.35,34.5,837.0,750.77,534.4
2016,6,21,14,0,852.0,133.0,2.4,35.0,932.0,795.19,566.72
2016,6,21,14,15,846.0,131.5,2.4,34.5,907.0,755.57,542.15
2016,6,21,14,30,840.0,130.0,2.4,34.0,882.0,713.99,516.21
