Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,45,553.5,263.5,2.45,34.0,751.5,601.47,434.9
2016,6,21,15,0,267.0,397.0,2.5,34.0,621.0,512.65,369.28
2016,6,21,15,15,540.5,256.5,2.5,34.0,682.5,529.3,384.18
2016,6,21,15,30,814.0,116.0,2.5,34.0,744.0,524.26,380.61
2016,6,21,15,45,800.0,113.5,2.5,34.0,701.0,467.76,337.42
2016,6,21,16,0,786.0,111.0,2.5,34.0,658.0,414.6,295.56
2016,6,21,16,15,768.5,107.5,2.45,33.5,611.0,359.81,251.9
2016,6,21,16,30,751.0,104.0,2.4,33.0,564.0,306.12,208.04
2016,6,21,16,45,729.5,99.5,2.4,33.0,513.5,251.98,163.27
2016,6,21,17,0,708.0,95.0,2.4,33.0,463.0,199.88,121.0
2016,6,21,17,15,677.5,90.5,2.3,32.5,411.0,144.17,79.52
2016,6,21,17,30,647.0,86.0,2.2,32.0,359.0,96.37,50.59
2016,6,21,17,45,609.0,79.0,2.1,31.5,307.5,51.67,37.6
2016,6,21,18,0,571.0,72.0,2.0,31.0,256.0,48.98,35.55
2016,6,21,18,15,511.0,64.5,1.8,30.0,205.5,45.6,32.86
2016,6,21,18,30,451.0,57.0,1.6,29.0,155.0,42.01,29.83
2016,6,21,18,45,364.5,46.5,1.45,28.5,111.0,35.47,24.03
2016,6,21,19,0,278.0,36.0,1.3,28.0,67.0,28.55,17.57
2016,6,21,19,15,139.0,18.0,1.35,27.5,33.5,14.03,1.96
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,14.5,2.6,22.5,21.0,26.61,0.0
2016,6,22,6,0,153.0,29.0,2.9,23.0,42.0,75.26,42.9
2016,6,22,6,15,253.0,43.0,3.05,23.5,82.0,127.9,89.5
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,191.52,142.46
2016,6,22,6,45,428.0,65.5,3.35,25.0,171.0,252.99,194.09
2016,6,22,7,0,503.0,74.0,3.5,26.0,220.0,320.3,249.45
2016,6,22,7,15,551.5,81.5,3.5,26.5,271.5,380.38,298.28
2016,6,22,7,30,600.0,89.0,3.5,27.0,323.0,444.41,348.61
2016,6,22,7,45,637.0,93.5,3.5,27.5,375.5,501.72,392.3
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,561.03,436.11
2016,6,22,8,15,700.0,102.5,3.45,28.5,479.0,614.32,473.98
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,665.92,509.08
2016,6,22,8,45,746.5,110.5,3.4,29.5,579.0,714.06,540.16
2016,6,22,9,0,767.0,114.0,3.4,30.0,628.0,761.37,570.08
2016,6,22,9,15,782.0,117.0,3.4,30.5,672.5,802.35,595.14
2016,6,22,9,30,797.0,120.0,3.4,31.0,717.0,841.56,618.68
2016,6,22,9,45,809.0,122.0,3.4,31.5,757.0,874.97,638.04
2016,6,22,10,0,821.0,124.0,3.4,32.0,797.0,899.0,651.09
2016,6,22,10,15,830.0,126.0,3.45,32.0,831.0,924.36,666.66
2016,6,22,10,30,839.0,128.0,3.5,32.0,865.0,946.85,680.37
2016,6,22,10,45,846.0,129.0,3.55,32.5,893.0,963.36,688.88
2016,6,22,11,0,853.0,130.0,3.6,33.0,921.0,976.67,695.43
2016,6,22,11,15,857.5,131.5,3.65,33.0,941.5,984.71,700.12
2016,6,22,11,30,862.0,133.0,3.7,33.0,962.0,989.33,702.79
2016,6,22,11,45,871.0,129.0,3.75,33.5,976.5,989.63,701.4
2016,6,22,12,0,880.0,125.0,3.8,34.0,991.0,986.51,697.97
2016,6,22,12,15,881.0,125.0,3.85,34.0,996.0,976.02,691.41
2016,6,22,12,30,882.0,125.0,3.9,34.0,1001.0,962.31,682.92
2016,6,22,12,45,883.0,124.0,3.95,34.0,999.0,944.63,671.96
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,923.99,659.13
2016,6,22,13,15,881.5,122.5,4.0,34.0,986.5,897.7,642.41
2016,6,22,13,30,879.0,122.0,4.0,34.0,976.0,868.61,623.86
2016,6,22,13,45,875.5,121.0,4.05,34.0,957.5,835.53,602.84
2016,6,22,14,0,872.0,120.0,4.1,34.0,939.0,799.92,580.02
2016,6,22,14,15,561.0,278.0,4.1,34.0,799.5,674.59,490.87
2016,6,22,14,30,250.0,436.0,4.1,34.0,660.0,568.02,410.67
2016,6,22,14,45,534.0,283.5,4.1,34.0,739.0,607.58,444.11
2016,6,22,15,0,818.0,131.0,4.1,34.0,818.0,623.6,458.49
2016,6,22,15,15,563.0,239.0,4.05,34.0,701.5,526.74,385.71
2016,6,22,15,30,308.0,347.0,4.0,34.0,585.0,456.79,332.86
2016,6,22,15,45,536.5,234.5,4.0,34.0,620.0,446.32,324.86
2016,6,22,16,0,765.0,122.0,4.0,34.0,655.0,416.08,298.93
2016,6,22,16,15,746.5,118.5,3.9,33.5,608.0,362.05,255.41
2016,6,22,16,30,728.0,115.0,3.8,33.0,561.0,309.27,212.01
2016,6,22,16,45,702.5,111.0,3.75,32.5,510.0,251.22,164.61
2016,6,22,17,0,677.0,107.0,3.7,32.0,459.0,199.92,123.13
2016,6,22,17,15,645.5,101.5,3.5,31.5,407.5,149.44,85.39
2016,6,22,17,30,614.0,96.0,3.3,31.0,356.0,102.63,56.67
2016,6,22,17,45,570.5,89.0,3.15,31.0,304.0,59.2,43.97
2016,6,22,18,0,527.0,82.0,3.0,31.0,252.0,56.9,42.16
2016,6,22,18,15,466.0,73.0,2.8,30.0,202.0,52.65,38.78
2016,6,22,18,30,405.0,64.0,2.6,29.0,152.0,47.46,34.4
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.0,39.02,26.98
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,30.2,18.91
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,15.22,2.75
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.0,20.5,26.11,0.0
2016,6,23,6,0,142.0,30.0,3.1,23.0,41.0,73.75,41.8
2016,6,23,6,15,241.0,44.5,3.25,23.5,81.5,126.11,88.32
2016,6,23,6,30,340.0,59.0,3.4,24.0,122.0,189.14,140.77
2016,6,23,6,45,428.5,66.5,3.55,24.5,172.5,253.87,195.17
2016,6,23,7,0,517.0,74.0,3.7,25.0,223.0,326.19,255.05
2016,6,23,7,15,565.0,81.0,3.7,25.5,275.0,386.2,304.1
2016,6,23,7,30,613.0,88.0,3.7,26.0,327.0,450.08,354.6
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,511.0,401.4
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,573.31,447.85
2016,6,23,8,15,734.5,94.0,3.65,27.5,488.5,626.62,485.89
2016,6,23,8,30,759.0,98.0,3.6,28.0,540.0,679.99,521.83
2016,6,23,8,45,784.5,98.0,3.6,28.5,590.0,729.41,553.85
2016,6,23,9,0,810.0,98.0,3.6,29.0,640.0,778.28,584.88
2016,6,23,9,15,823.5,100.5,3.55,29.5,685.0,813.35,605.68
2016,6,23,9,30,837.0,103.0,3.5,30.0,730.0,851.78,628.53
2016,6,23,9,45,850.0,103.5,3.5,30.5,770.5,885.45,648.1
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,916.7,665.92
2016,6,23,10,15,870.5,105.5,3.5,31.0,845.0,941.18,680.55
2016,6,23,10,30,878.0,107.0,3.5,31.0,879.0,962.61,693.26
2016,6,23,10,45,885.0,107.5,3.55,31.5,906.5,979.34,701.89
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,992.75,708.48
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,1000.29,712.85
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,1004.3,715.12
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.0,1000.28,710.97
2016,6,23,12,0,889.0,122.0,3.8,33.0,997.0,992.65,704.68
2016,6,23,12,15,890.0,122.5,3.8,33.0,1002.0,982.62,698.13
2016,6,23,12,30,891.0,123.0,3.8,33.0,1007.0,969.31,689.59
2016,6,23,12,45,889.0,123.5,3.85,33.5,1004.0,950.11,676.26
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,928.02,661.18
2016,6,23,13,15,884.5,123.5,3.9,34.0,990.0,901.69,644.48
2016,6,23,13,30,882.0,123.0,3.9,34.0,979.0,872.54,625.94
2016,6,23,13,45,877.5,122.5,3.95,34.0,960.5,839.01,604.69
2016,6,23,14,0,873.0,122.0,4.0,34.0,942.0,803.01,581.67
2016,6,23,14,15,867.5,121.0,3.95,34.0,916.5,763.51,555.75
2016,6,23,14,30,862.0,120.0,3.9,34.0,891.0,721.95,528.27
2016,6,23,14,45,854.5,118.0,3.9,34.0,859.0,676.32,496.04
2016,6,23,15,0,847.0,116.0,3.9,34.0,827.0,629.21,462.02
2016,6,23,15,15,836.5,114.0,3.85,34.0,789.0,579.14,424.92
2016,6,23,15,30,826.0,112.0,3.8,34.0,751.0,528.32,386.33
2016,6,23,15,45,810.5,110.0,3.8,34.0,707.0,470.88,342.09
2016,6,23,16,0,795.0,108.0,3.8,34.0,663.0,416.98,299.17
2016,6,23,16,15,777.0,105.0,3.75,33.5,615.0,361.94,254.85
2016,6,23,16,30,759.0,102.0,3.7,33.0,567.0,308.04,210.4
2016,6,23,16,45,514.5,157.0,3.7,32.5,460.0,245.23,166.23
2016,6,23,17,0,270.0,212.0,3.7,32.0,353.0,215.14,150.7
2016,6,23,17,15,457.5,149.5,3.5,31.5,356.5,165.57,105.52
2016,6,23,17,30,645.0,87.0,3.3,31.0,360.0,98.08,51.94
2016,6,23,17,45,597.0,82.0,3.15,31.0,307.0,53.84,39.5
2016,6,23,18,0,549.0,77.0,3.0,31.0,254.0,52.84,38.78
2016,6,23,18,15,488.5,69.0,2.75,30.0,204.5,49.25,35.92
2016,6,23,18,30,428.0,61.0,2.5,29.0,155.0,45.43,32.7
2016,6,23,18,45,337.0,49.5,2.3,28.5,110.5,37.47,25.69
2016,6,23,19,0,246.0,38.0,2.1,28.0,66.0,29.39,18.27
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.0,14.81,2.66
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,25.63,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,72.38,40.58
2016,6,24,6,15,238.5,44.5,2.15,23.5,81.5,125.24,87.53
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,188.89,140.21
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,254.37,194.95
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,327.85,255.45
2016,6,24,7,15,335.5,114.5,2.75,25.5,218.0,303.71,238.5
2016,6,24,7,30,147.0,156.0,2.8,26.0,213.0,247.11,193.48
2016,6,24,7,45,293.0,158.5,2.85,26.5,294.0,351.39,275.78
2016,6,24,8,0,439.0,161.0,2.9,27.0,375.0,471.59,367.33
2016,6,24,8,15,608.5,126.5,2.95,27.5,459.5,576.67,446.02
2016,6,24,8,30,778.0,92.0,3.0,28.0,544.0,686.91,524.92
2016,6,24,8,45,526.0,192.5,3.05,28.5,510.0,628.45,477.09
2016,6,24,9,0,274.0,293.0,3.1,29.0,476.0,539.16,405.81
2016,6,24,9,15,291.0,312.0,3.15,29.5,519.0,581.82,435.22
2016,6,24,9,30,308.0,331.0,3.2,30.0,562.0,624.39,463.41
2016,6,24,9,45,260.5,362.0,3.3,30.5,565.0,621.03,457.75
2016,6,24,10,0,213.0,393.0,3.4,31.0,568.0,603.03,442.36
2016,6,24,10,15,224.5,400.0,3.5,31.0,591.0,623.51,456.5
2016,6,24,10,30,236.0,407.0,3.6,31.0,614.0,654.06,477.17
2016,6,24,10,45,280.5,422.0,3.7,31.5,676.0,713.38,517.12
2016,6,24,11,0,325.0,437.0,3.8,32.0,738.0,772.13,555.86
2016,6,24,11,15,237.0,462.0,3.9,32.0,684.5,699.85,504.29
2016,6,24,11,30,149.0,487.0,4.0,32.0,631.0,635.42,457.84
2016,6,24,11,45,210.0,487.0,4.1,32.0,692.5,691.84,498.36
2016,6,24,12,0,271.0,487.0,4.2,32.0,754.0,753.33,541.1
2016,6,24,12,15,353.5,466.0,4.25,32.0,816.0,805.04,577.67
2016,6,24,12,30,436.0,445.0,4.3,32.0,878.0,856.42,613.55
2016,6,24,12,45,376.5,461.0,4.4,32.0,834.5,800.22,574.74
2016,6,24,13,0,317.0,477.0,4.5,32.0,791.0,747.58,538.42
2016,6,24,13,15,221.0,483.5,4.5,31.5,701.5,653.51,473.36
2016,6,24,13,30,125.0,490.0,4.5,31.0,612.0,566.3,411.75
2016,6,24,13,45,323.0,433.5,4.55,31.0,739.5,669.86,489.6
2016,6,24,14,0,521.0,377.0,4.6,31.0,867.0,759.07,554.64
2016,6,24,14,15,438.5,389.5,4.55,31.0,794.5,683.09,500.26
2016,6,24,14,30,356.0,402.0,4.5,31.0,722.0,614.22,450.94
2016,6,24,14,45,584.5,267.5,4.5,31.0,769.0,626.85,464.55
2016,6,24,15,0,813.0,133.0,4.5,31.0,816.0,622.02,463.83
2016,6,24,15,15,435.5,236.5,4.4,30.5,600.5,453.9,338.81
2016,6,24,15,30,58.0,340.0,4.3,30.0,385.0,330.35,245.45
2016,6,24,15,45,51.5,314.5,4.25,30.0,353.0,300.04,223.55
2016,6,24,16,0,45.0,289.0,4.2,30.0,321.0,270.67,201.96
2016,6,24,16,15,386.5,201.5,4.05,29.5,441.0,301.11,220.32
2016,6,24,16,30,728.0,114.0,3.9,29.0,561.0,309.59,216.08
2016,6,24,16,45,687.5,114.5,3.8,29.0,506.5,251.58,167.89
2016,6,24,17,0,647.0,115.0,3.7,29.0,452.0,201.98,127.5
2016,6,24,17,15,442.0,141.0,3.45,28.5,359.5,157.66,101.28
2016,6,24,17,30,237.0,167.0,3.2,28.0,267.0,140.03,98.85
2016,6,24,17,45,220.5,145.0,2.95,28.0,228.0,106.07,83.76
2016,6,24,18,0,204.0,123.0,2.7,28.0,189.0,91.87,72.09
2016,6,24,18,15,179.0,102.0,2.45,27.5,152.0,77.76,60.38
2016,6,24,18,30,154.0,81.0,2.2,27.0,115.0,63.04,47.84
2016,6,24,18,45,113.5,60.5,2.0,26.5,82.0,50.24,36.64
2016,6,24,19,0,73.0,40.0,1.8,26.0,49.0,34.0,22.24
2016,6,24,19,15,36.5,20.0,1.85,26.0,24.5,17.66,4.45
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.5,2.4,23.5,8.5,8.1,0.0
2016,6,25,6,0,0.0,17.0,2.5,24.0,17.0,15.77,5.23
2016,6,25,6,15,0.0,35.0,2.55,24.0,35.0,32.98,20.73
2016,6,25,6,30,0.0,53.0,2.6,24.0,53.0,50.58,35.65
2016,6,25,6,45,2.0,74.0,2.65,24.5,75.0,71.98,53.4
2016,6,25,7,0,4.0,95.0,2.7,25.0,97.0,93.47,70.93
2016,6,25,7,15,53.5,125.0,2.85,25.0,146.0,153.53,119.65
2016,6,25,7,30,103.0,155.0,3.0,25.0,195.0,221.66,174.22
2016,6,25,7,45,163.5,177.5,3.2,25.5,252.0,286.38,225.13
2016,6,25,8,0,224.0,200.0,3.4,26.0,309.0,356.54,279.3
2016,6,25,8,15,138.0,218.5,3.55,26.0,288.0,325.64,253.4
2016,6,25,8,30,52.0,237.0,3.7,26.0,267.0,277.54,213.96
2016,6,25,8,45,79.0,269.5,3.85,26.0,320.0,333.77,257.03
2016,6,25,9,0,106.0,302.0,4.0,26.0,373.0,391.7,300.49
2016,6,25,9,15,92.0,320.0,4.05,26.0,385.0,400.78,305.87
2016,6,25,9,30,78.0,338.0,4.1,26.0,397.0,408.62,310.46
2016,6,25,9,45,80.5,359.0,4.15,26.5,422.5,433.42,327.44
2016,6,25,10,0,83.0,380.0,4.2,27.0,448.0,457.93,343.99
2016,6,25,10,15,74.0,391.0,4.2,27.0,453.5,460.76,345.0
2016,6,25,10,30,65.0,402.0,4.2,27.0,459.0,462.95,345.66
2016,6,25,10,45,165.0,426.5,4.25,27.5,577.5,595.29,442.25
2016,6,25,11,0,265.0,451.0,4.3,28.0,696.0,727.54,534.91
2016,6,25,11,15,213.5,469.5,4.25,28.0,670.0,684.35,502.23
2016,6,25,11,30,162.0,488.0,4.2,28.0,644.0,649.38,475.9
2016,6,25,11,45,82.5,317.0,4.2,28.5,396.5,397.16,295.35
2016,6,25,12,0,3.0,146.0,4.2,29.0,149.0,140.22,102.29
2016,6,25,12,15,1.5,100.0,4.15,29.0,101.5,95.31,68.21
2016,6,25,12,30,0.0,54.0,4.1,29.0,54.0,50.62,33.73
2016,6,25,12,45,5.5,137.0,4.05,29.0,142.5,133.69,97.76
2016,6,25,13,0,11.0,220.0,4.0,29.0,231.0,216.34,160.18
2016,6,25,13,15,11.0,214.5,3.95,29.0,225.5,210.53,155.72
2016,6,25,13,30,11.0,209.0,3.9,29.0,220.0,204.72,151.43
2016,6,25,13,45,12.5,235.0,3.85,29.0,247.5,229.37,169.97
2016,6,25,14,0,14.0,261.0,3.8,29.0,275.0,253.61,188.08
2016,6,25,14,15,14.0,263.0,3.75,29.0,276.5,254.29,188.66
2016,6,25,14,30,14.0,265.0,3.7,29.0,278.0,254.86,189.24
2016,6,25,14,45,7.0,194.0,3.7,29.0,200.5,184.41,136.53
2016,6,25,15,0,0.0,123.0,3.7,29.0,123.0,114.51,83.41
2016,6,25,15,15,0.0,105.5,3.7,28.5,105.5,98.34,71.32
2016,6,25,15,30,0.0,88.0,3.7,28.0,88.0,82.15,59.03
2016,6,25,15,45,1.5,129.0,3.7,28.0,130.0,120.34,88.95
2016,6,25,16,0,3.0,170.0,3.7,28.0,172.0,157.28,117.72
2016,6,25,16,15,6.0,181.5,3.65,27.5,185.0,167.56,126.12
2016,6,25,16,30,9.0,193.0,3.6,27.0,198.0,176.87,133.84
2016,6,25,16,45,4.5,160.0,3.6,27.0,162.5,146.1,110.36
2016,6,25,17,0,0.0,127.0,3.6,27.0,127.0,115.98,87.23
2016,6,25,17,15,0.0,74.5,3.4,26.5,74.5,69.34,50.49
2016,6,25,17,30,0.0,22.0,3.2,26.0,22.0,20.41,11.06
2016,6,25,17,45,0.0,18.5,3.05,26.0,18.5,17.16,9.08
2016,6,25,18,0,0.0,15.0,2.9,26.0,15.0,13.9,6.32
2016,6,25,18,15,0.0,12.0,2.65,25.5,12.0,11.12,3.93
2016,6,25,18,30,0.0,9.0,2.4,25.0,9.0,8.33,1.51
2016,6,25,18,45,0.0,6.5,2.15,25.0,6.5,6.01,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.7,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.85,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,23.0,11.0,10.48,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,20.57,8.45
2016,6,26,6,15,15.0,43.0,1.45,23.0,45.5,48.17,32.56
2016,6,26,6,30,30.0,64.0,1.6,23.0,69.0,75.65,55.62
2016,6,26,6,45,52.5,85.5,1.8,23.5,98.5,107.99,82.42
2016,6,26,7,0,75.0,107.0,2.0,24.0,128.0,142.61,110.85
2016,6,26,7,15,159.5,127.0,2.05,24.5,185.0,215.05,169.18
2016,6,26,7,30,244.0,147.0,2.1,25.0,242.0,297.81,234.49
2016,6,26,7,45,379.0,144.0,2.2,25.5,316.5,395.77,310.64
2016,6,26,8,0,514.0,141.0,2.3,26.0,391.0,498.04,388.05
2016,6,26,8,15,366.5,196.0,2.35,26.0,384.5,468.58,363.02
2016,6,26,8,30,219.0,251.0,2.4,26.0,378.0,424.98,327.14
2016,6,26,8,45,247.0,271.5,2.45,26.5,426.5,486.08,371.25
2016,6,26,9,0,275.0,292.0,2.5,27.0,475.0,538.8,407.97
2016,6,26,9,15,539.0,203.0,2.55,27.5,594.0,686.35,517.36
2016,6,26,9,30,803.0,114.0,2.6,28.0,713.0,839.37,620.94
2016,6,26,9,45,552.0,244.0,2.7,28.5,666.5,771.01,569.34
2016,6,26,10,0,301.0,374.0,2.8,29.0,620.0,675.57,495.65
2016,6,26,10,15,316.0,390.0,2.85,29.5,658.0,710.55,518.67
2016,6,26,10,30,331.0,406.0,2.9,30.0,696.0,744.56,539.93
2016,6,26,10,45,344.5,411.0,3.0,30.5,722.0,764.59,552.11
2016,6,26,11,0,358.0,416.0,3.1,31.0,748.0,783.33,563.48
2016,6,26,11,15,351.0,430.0,3.15,31.0,761.5,789.46,566.73
2016,6,26,11,30,344.0,444.0,3.2,31.0,775.0,793.71,568.89
2016,6,26,11,45,389.0,438.5,3.25,31.5,817.5,827.93,591.26
2016,6,26,12,0,434.0,433.0,3.3,32.0,860.0,865.09,614.97
2016,6,26,12,15,330.0,468.0,3.3,32.0,793.5,784.72,559.05
2016,6,26,12,30,226.0,503.0,3.3,32.0,727.0,705.0,503.42
2016,6,26,12,45,209.0,504.0,3.35,32.0,711.0,681.51,487.78
2016,6,26,13,0,192.0,505.0,3.4,32.0,695.0,657.73,471.56
2016,6,26,13,15,218.5,495.0,3.4,32.0,709.0,662.37,475.66
2016,6,26,13,30,245.0,485.0,3.4,32.0,723.0,665.01,478.21
2016,6,26,13,45,324.5,443.5,3.4,32.0,753.0,680.72,491.17
2016,6,26,14,0,404.0,402.0,3.4,32.0,783.0,689.43,499.05
2016,6,26,14,15,414.0,386.0,3.35,32.0,766.5,662.42,480.72
2016,6,26,14,30,424.0,370.0,3.3,32.0,750.0,633.73,461.18
2016,6,26,14,45,391.0,371.0,3.3,32.0,711.5,591.35,431.21
2016,6,26,15,0,358.0,372.0,3.3,32.0,673.0,549.29,401.22
2016,6,26,15,15,438.0,321.0,3.25,31.5,672.0,527.44,387.2
2016,6,26,15,30,518.0,270.0,3.2,31.0,671.0,500.02,367.9
2016,6,26,15,45,636.0,197.0,3.15,31.0,661.0,462.4,339.2
2016,6,26,16,0,754.0,124.0,3.1,31.0,651.0,415.68,301.51
2016,6,26,16,15,634.5,158.5,2.95,30.5,580.0,353.89,253.57
2016,6,26,16,30,515.0,193.0,2.8,30.0,509.0,308.09,218.3
2016,6,26,16,45,593.0,150.0,2.7,30.0,483.0,258.92,175.41
2016,6,26,17,0,671.0,107.0,2.6,30.0,457.0,200.97,125.02
2016,6,26,17,15,639.0,101.5,2.3,29.5,405.5,150.66,87.05
2016,6,26,17,30,607.0,96.0,2.0,29.0,354.0,104.06,57.89
2016,6,26,17,45,563.0,89.0,1.7,29.0,302.0,60.12,45.09
2016,6,26,18,0,519.0,82.0,1.4,29.0,250.0,56.75,42.4
2016,6,26,18,15,458.0,73.0,1.3,28.5,201.0,52.51,38.91
2016,6,26,18,30,397.0,64.0,1.2,28.0,152.0,47.39,34.51
2016,6,26,18,45,308.0,52.0,1.15,27.5,108.5,39.35,27.41
2016,6,26,19,0,219.0,40.0,1.1,27.0,65.0,30.95,19.68
2016,6,26,19,15,109.5,20.0,1.1,26.5,32.5,15.6,3.43
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,26.56,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,74.77,39.7
2016,6,27,6,15,271.5,39.5,1.65,23.5,80.0,128.05,88.47
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,194.0,143.11
2016,6,27,6,45,457.0,59.0,1.75,24.5,169.5,255.7,194.98
2016,6,27,7,0,539.0,66.0,1.8,25.0,219.0,325.71,252.54
2016,6,27,7,15,586.0,72.5,1.75,25.5,271.0,385.64,300.79
2016,6,27,7,30,633.0,79.0,1.7,26.0,323.0,449.36,350.11
2016,6,27,7,45,674.0,81.5,1.7,27.0,376.5,508.3,393.53
2016,6,27,8,0,715.0,84.0,1.7,28.0,430.0,568.28,436.01
2016,6,27,8,15,739.0,87.5,1.7,28.5,481.5,620.97,472.47
2016,6,27,8,30,763.0,91.0,1.7,29.0,533.0,673.68,506.59
2016,6,27,8,45,543.5,185.5,1.75,29.5,514.5,633.89,473.66
2016,6,27,9,0,324.0,280.0,1.8,30.0,496.0,565.64,419.68
2016,6,27,9,15,349.0,297.0,1.8,30.5,544.5,614.71,452.67
2016,6,27,9,30,374.0,314.0,1.8,31.0,593.0,664.05,484.29
2016,6,27,9,45,613.0,209.0,1.8,31.5,696.5,793.72,574.67
2016,6,27,10,0,852.0,104.0,1.8,32.0,800.0,906.03,643.95
2016,6,27,10,15,860.0,106.0,1.8,32.0,834.0,931.49,657.7
2016,6,27,10,30,868.0,108.0,1.8,32.0,868.0,953.95,670.45
2016,6,27,10,45,873.5,109.0,1.8,32.5,895.5,969.8,677.77
2016,6,27,11,0,879.0,110.0,1.8,33.0,923.0,982.34,683.15
2016,6,27,11,15,670.0,261.5,1.8,33.0,889.0,945.34,659.41
2016,6,27,11,30,461.0,413.0,1.8,33.0,855.0,885.35,614.77
2016,6,27,11,45,460.5,423.0,1.8,33.5,870.0,889.27,615.96
2016,6,27,12,0,460.0,433.0,1.8,34.0,885.0,890.79,615.09
2016,6,27,12,15,669.5,278.5,1.8,34.0,940.5,934.5,649.11
2016,6,27,12,30,879.0,124.0,1.8,34.0,996.0,960.27,665.03
2016,6,27,12,45,878.0,124.0,1.8,34.5,993.5,941.89,652.14
2016,6,27,13,0,877.0,124.0,1.8,35.0,991.0,920.62,638.02
2016,6,27,13,15,875.0,123.5,1.85,35.0,980.5,895.12,623.15
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,866.79,606.46
2016,6,27,13,45,868.0,122.5,1.95,35.0,952.0,833.25,586.36
2016,6,27,14,0,863.0,122.0,2.0,35.0,934.0,797.28,564.54
2016,6,27,14,15,857.5,121.0,2.0,35.0,909.0,758.25,540.13
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,717.17,514.17
2016,6,27,14,45,531.0,264.0,2.0,35.0,734.5,590.82,423.88
2016,6,27,15,0,210.0,408.0,2.0,35.0,585.0,491.46,351.05
2016,6,27,15,15,232.5,384.0,2.0,35.0,571.5,469.7,336.81
2016,6,27,15,30,255.0,360.0,2.0,35.0,558.0,441.38,317.13
2016,6,27,15,45,315.0,322.5,2.05,35.0,553.0,420.99,302.52
2016,6,27,16,0,375.0,285.0,2.1,35.0,548.0,394.3,282.24
2016,6,27,16,15,468.0,231.0,2.1,34.5,535.0,355.02,251.6
2016,6,27,16,30,561.0,177.0,2.1,34.0,522.0,309.56,214.16
2016,6,27,16,45,480.5,182.0,2.15,34.0,459.0,258.26,175.29
2016,6,27,17,0,400.0,187.0,2.2,34.0,396.0,215.73,144.35
2016,6,27,17,15,339.0,174.5,2.1,33.5,338.0,177.17,117.91
2016,6,27,17,30,278.0,162.0,2.0,33.0,280.0,139.88,95.03
2016,6,27,17,45,261.0,141.0,1.9,32.5,239.5,104.25,80.6
2016,6,27,18,0,244.0,120.0,1.8,32.0,199.0,89.95,69.24
2016,6,27,18,15,216.0,99.5,1.65,31.0,160.0,76.12,58.08
2016,6,27,18,30,188.0,79.0,1.5,30.0,121.0,61.69,46.09
2016,6,27,18,45,145.5,59.5,1.35,29.5,86.5,47.38,33.79
2016,6,27,19,0,103.0,40.0,1.2,29.0,52.0,32.54,20.77
2016,6,27,19,15,51.5,20.0,1.2,28.5,26.0,16.76,4.08
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.0,20.73,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,34.0,54.95,27.77
2016,6,28,6,15,177.5,45.5,2.45,25.5,72.0,104.12,71.64
2016,6,28,6,30,258.0,64.0,2.5,26.0,110.0,166.19,122.54
2016,6,28,6,45,324.0,78.5,2.6,26.5,156.5,222.35,169.28
2016,6,28,7,0,390.0,93.0,2.7,27.0,203.0,285.51,220.97
2016,6,28,7,15,439.0,104.0,2.5,27.5,253.0,342.93,266.87
2016,6,28,7,30,488.0,115.0,2.3,28.0,303.0,404.72,314.52
2016,6,28,7,45,526.0,123.5,2.1,29.0,354.0,461.11,355.68
2016,6,28,8,0,564.0,132.0,1.9,30.0,405.0,524.57,400.03
2016,6,28,8,15,593.0,139.0,1.7,30.5,455.0,578.14,436.23
2016,6,28,8,30,622.0,146.0,1.5,31.0,505.0,632.48,471.45
2016,6,28,8,45,644.5,151.5,1.35,31.5,553.0,680.6,501.25
2016,6,28,9,0,667.0,157.0,1.2,32.0,601.0,728.3,529.47
2016,6,28,9,15,684.0,161.5,1.2,32.0,645.0,769.57,554.56
2016,6,28,9,30,701.0,166.0,1.2,32.0,689.0,809.47,578.51
2016,6,28,9,45,712.5,171.0,1.25,32.5,728.0,843.32,597.76
2016,6,28,10,0,724.0,176.0,1.3,33.0,767.0,875.02,615.55
2016,6,28,10,15,734.5,179.5,1.4,33.0,801.0,901.82,632.11
2016,6,28,10,30,745.0,183.0,1.5,33.0,835.0,921.03,644.02
2016,6,28,10,45,749.0,187.5,1.65,33.5,861.5,937.07,653.4
2016,6,28,11,0,753.0,192.0,1.8,34.0,888.0,950.07,660.92
2016,6,28,11,15,758.5,194.0,1.9,34.0,908.5,958.94,666.74
2016,6,28,11,30,764.0,196.0,2.0,34.0,929.0,964.67,670.75
2016,6,28,11,45,782.0,186.0,2.1,34.0,945.5,967.78,673.26
2016,6,28,12,0,800.0,176.0,2.2,34.0,962.0,967.62,673.85
2016,6,28,12,15,801.5,176.0,2.25,34.0,967.5,957.83,668.07
2016,6,28,12,30,803.0,176.0,2.3,34.0,973.0,944.94,660.52
2016,6,28,12,45,512.0,338.5,2.4,34.0,846.5,815.73,574.94
2016,6,28,13,0,221.0,501.0,2.5,34.0,720.0,680.9,479.65
2016,6,28,13,15,276.5,479.0,2.55,34.0,750.0,701.23,495.79
2016,6,28,13,30,332.0,457.0,2.6,34.0,780.0,715.49,506.8
2016,6,28,13,45,172.0,343.0,2.7,34.0,510.5,463.59,334.92
2016,6,28,14,0,12.0,229.0,2.8,34.0,241.0,222.58,160.72
2016,6,28,14,15,7.5,189.5,2.9,33.5,197.5,181.92,131.77
2016,6,28,14,30,3.0,150.0,3.0,33.0,154.0,141.76,102.25
2016,6,28,14,45,1.5,122.0,3.1,33.0,124.0,114.68,82.05
2016,6,28,15,0,0.0,94.0,3.2,33.0,94.0,87.75,61.77
2016,6,28,15,15,0.0,74.5,3.25,32.5,74.5,69.55,48.11
2016,6,28,15,30,0.0,55.0,3.3,32.0,55.0,51.29,34.24
2016,6,28,15,45,0.0,51.5,3.35,31.5,51.5,48.0,31.86
2016,6,28,16,0,0.0,48.0,3.4,31.0,48.0,44.71,29.46
2016,6,28,16,15,1.5,110.0,3.35,30.5,111.0,102.7,74.87
2016,6,28,16,30,3.0,172.0,3.3,30.0,174.0,157.24,117.35
2016,6,28,16,45,8.5,175.5,3.25,30.0,180.0,160.17,119.72
2016,6,28,17,0,14.0,179.0,3.2,30.0,186.0,161.82,121.13
2016,6,28,17,15,47.0,175.5,3.0,29.5,196.0,153.88,114.22
2016,6,28,17,30,80.0,172.0,2.8,29.0,206.0,146.29,108.26
2016,6,28,17,45,73.5,148.5,2.6,28.5,176.0,120.69,95.66
2016,6,28,18,0,67.0,125.0,2.4,28.0,146.0,102.82,81.2
2016,6,28,18,15,54.5,102.0,2.15,27.5,117.5,85.22,66.62
2016,6,28,18,30,42.0,79.0,1.9,27.0,89.0,67.23,51.37
2016,6,28,18,45,24.5,58.5,1.7,26.5,63.5,50.62,36.97
2016,6,28,19,0,7.0,38.0,1.5,26.0,38.0,34.29,22.51
2016,6,28,19,15,3.5,19.0,1.35,26.0,19.0,17.65,4.74
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,24.16,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,68.17,34.48
2016,6,29,6,15,243.0,40.0,2.3,24.0,76.0,120.46,82.98
2016,6,29,6,30,340.0,54.0,2.3,24.0,115.0,181.97,134.34
2016,6,29,6,45,182.0,77.0,2.35,24.5,111.0,158.92,121.58
2016,6,29,7,0,24.0,100.0,2.4,25.0,107.0,112.08,85.84
2016,6,29,7,15,305.0,94.5,2.4,25.5,210.0,265.45,209.13
2016,6,29,7,30,586.0,89.0,2.4,26.0,313.0,433.99,340.58
2016,6,29,7,45,624.0,94.0,2.4,26.5,366.0,491.81,383.92
2016,6,29,8,0,662.0,99.0,2.4,27.0,419.0,551.8,427.94
2016,6,29,8,15,688.5,104.0,2.4,27.5,470.0,605.62,466.0
2016,6,29,8,30,715.0,109.0,2.4,28.0,521.0,659.84,503.04
2016,6,29,8,45,735.0,113.0,2.4,28.5,570.0,705.78,532.22
2016,6,29,9,0,755.0,117.0,2.4,29.0,619.0,753.06,561.78
2016,6,29,9,15,547.5,219.0,2.45,29.0,596.5,710.38,528.5
2016,6,29,9,30,340.0,321.0,2.5,29.0,574.0,641.75,474.98
2016,6,29,9,45,575.5,224.5,2.55,29.5,681.5,775.74,571.79
2016,6,29,10,0,811.0,128.0,2.6,30.0,789.0,900.4,652.9
2016,6,29,10,15,820.5,130.0,2.65,30.0,823.5,919.15,663.25
2016,6,29,10,30,830.0,132.0,2.7,30.0,858.0,942.27,677.39
2016,6,29,10,45,836.5,134.0,2.75,30.5,886.0,959.48,686.35
2016,6,29,11,0,843.0,136.0,2.8,31.0,914.0,973.5,693.38
2016,6,29,11,15,847.5,137.0,2.85,31.0,935.0,981.27,697.93
2016,6,29,11,30,852.0,138.0,2.9,31.0,956.0,985.67,700.51
2016,6,29,11,45,861.0,134.5,2.95,31.5,971.0,986.77,699.71
2016,6,29,12,0,870.0,131.0,3.0,32.0,986.0,984.47,696.9
2016,6,29,12,15,871.0,131.0,3.0,32.0,991.0,974.31,690.28
2016,6,29,12,30,872.0,131.0,3.0,32.0,996.0,960.95,681.78
2016,6,29,12,45,871.0,131.5,3.05,32.5,993.5,943.15,669.54
2016,6,29,13,0,870.0,132.0,3.1,33.0,991.0,922.49,655.57
2016,6,29,13,15,867.5,131.5,3.1,33.0,980.5,896.71,639.36
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,868.17,621.37
2016,6,29,13,45,859.5,131.0,3.1,33.0,952.0,834.9,600.24
2016,6,29,14,0,854.0,131.0,3.1,33.0,934.0,799.27,577.46
2016,6,29,14,15,848.5,129.5,3.1,33.0,909.0,760.11,552.18
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,718.94,525.22
2016,6,29,14,45,601.5,249.5,3.1,33.0,779.0,624.93,455.86
2016,6,29,15,0,360.0,371.0,3.1,33.0,674.0,550.72,400.01
2016,6,29,15,15,561.5,257.5,3.15,32.5,705.0,545.8,399.85
2016,6,29,15,30,763.0,144.0,3.2,32.0,736.0,523.89,385.16
2016,6,29,15,45,748.0,140.5,3.25,32.0,693.0,471.68,344.85
2016,6,29,16,0,733.0,137.0,3.3,32.0,650.0,419.88,303.83
2016,6,29,16,15,530.0,194.5,3.3,31.5,551.5,348.54,250.62
2016,6,29,16,30,327.0,252.0,3.3,31.0,453.0,304.06,219.28
2016,6,29,16,45,485.5,185.5,3.35,31.0,454.5,262.96,181.64
2016,6,29,17,0,644.0,119.0,3.4,31.0,456.0,207.01,130.5
2016,6,29,17,15,611.5,112.5,3.2,30.5,404.5,157.27,93.04
2016,6,29,17,30,579.0,106.0,3.0,30.0,353.0,111.36,64.07
2016,6,29,17,45,535.5,98.0,2.85,30.0,301.5,68.18,51.64
2016,6,29,18,0,492.0,90.0,2.7,30.0,250.0,63.32,47.72
2016,6,29,18,15,433.0,79.5,2.4,29.5,201.0,57.51,42.94
2016,6,29,18,30,374.0,69.0,2.1,29.0,152.0,51.16,37.51
2016,6,29,18,45,296.0,54.5,1.85,28.5,109.0,41.29,28.89
2016,6,29,19,0,218.0,40.0,1.6,28.0,66.0,30.94,19.58
2016,6,29,19,15,109.0,20.0,1.55,27.5,33.0,15.59,3.49
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,23.5,18.0,22.58,0.0
2016,6,30,6,0,127.0,26.0,1.4,24.0,36.0,63.77,31.45
2016,6,30,6,15,221.5,41.5,1.45,24.5,74.5,116.2,79.87
2016,6,30,6,30,316.0,57.0,1.5,25.0,113.0,177.23,130.17
2016,6,30,6,45,391.5,67.5,1.6,26.0,161.0,235.79,178.72
2016,6,30,7,0,467.0,78.0,1.7,27.0,209.0,305.56,235.1
2016,6,30,7,15,516.5,86.5,1.8,27.5,260.0,365.33,282.96
2016,6,30,7,30,566.0,95.0,1.9,28.0,311.0,429.23,332.48
2016,6,30,7,45,604.0,100.5,2.0,28.5,363.5,486.72,375.75
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,546.4,419.29
2016,6,30,8,15,456.5,173.5,2.15,29.0,407.0,515.82,393.75
2016,6,30,8,30,271.0,241.0,2.2,29.0,398.0,461.79,350.52
2016,6,30,8,45,501.5,184.5,2.25,29.5,506.0,599.86,453.44
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,746.07,555.06
2016,6,30,9,15,748.5,131.5,2.3,30.5,659.0,788.02,579.55
2016,6,30,9,30,765.0,135.0,2.3,31.0,704.0,828.39,603.41
2016,6,30,9,45,536.5,253.0,2.35,31.5,663.0,766.44,557.05
2016,6,30,10,0,308.0,371.0,2.4,32.0,622.0,679.17,490.62
2016,6,30,10,15,275.0,397.5,2.45,32.0,629.0,679.96,490.02
2016,6,30,10,30,242.0,424.0,2.5,32.0,636.0,678.05,487.03
2016,6,30,10,45,533.5,286.5,2.55,32.5,773.0,831.55,596.23
2016,6,30,11,0,825.0,149.0,2.6,33.0,910.0,977.48,689.75
2016,6,30,11,15,830.0,150.0,2.6,33.0,931.0,976.96,687.43
2016,6,30,11,30,835.0,151.0,2.6,33.0,952.0,981.72,689.87
2016,6,30,11,45,838.0,152.0,2.65,33.5,965.5,981.16,688.07
2016,6,30,12,0,841.0,153.0,2.7,34.0,979.0,977.24,684.33
2016,6,30,12,15,842.0,153.5,2.75,34.0,985.0,967.61,678.55
2016,6,30,12,30,843.0,154.0,2.8,34.0,991.0,954.89,670.95
2016,6,30,12,45,845.5,152.0,2.85,34.0,989.5,938.42,661.05
2016,6,30,13,0,848.0,150.0,2.9,34.0,988.0,919.12,649.41
2016,6,30,13,15,845.5,149.5,2.95,34.0,978.0,893.8,633.94
2016,6,30,13,30,843.0,149.0,3.0,34.0,968.0,865.8,616.72
2016,6,30,13,45,485.5,310.0,3.05,34.5,780.0,695.27,498.82
2016,6,30,14,0,128.0,471.0,3.1,35.0,592.0,535.11,381.23
2016,6,30,14,15,475.5,307.5,3.15,34.5,737.0,641.48,464.3
2016,6,30,14,30,823.0,144.0,3.2,34.0,882.0,719.72,524.25
2016,6,30,14,45,823.5,136.5,3.3,34.0,852.5,675.78,493.34
2016,6,30,15,0,824.0,129.0,3.4,34.0,823.0,630.33,461.28
2016,6,30,15,15,813.5,126.5,3.45,34.0,785.0,578.71,423.74
2016,6,30,15,30,803.0,124.0,3.5,34.0,747.0,527.88,385.67
2016,6,30,15,45,790.0,121.0,3.55,34.0,704.0,475.03,345.03
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,422.27,303.28
2016,6,30,16,15,759.5,114.5,3.6,33.5,614.0,367.81,259.71
2016,6,30,16,30,742.0,111.0,3.6,33.0,567.0,314.45,215.95
2016,6,30,16,45,719.5,106.5,3.65,33.0,517.0,255.98,167.74
2016,6,30,17,0,697.0,102.0,3.7,33.0,467.0,203.65,124.95
2016,6,30,17,15,667.0,96.5,3.6,32.5,415.0,151.95,85.92
2016,6,30,17,30,637.0,91.0,3.5,32.0,363.0,103.69,55.57
2016,6,30,17,45,596.0,84.5,3.4,31.5,310.5,58.21,43.04
2016,6,30,18,0,555.0,78.0,3.3,31.0,258.0,53.53,39.35
2016,6,30,18,15,496.5,69.5,3.0,30.0,208.0,49.56,36.19
2016,6,30,18,30,438.0,61.0,2.7,29.0,158.0,45.33,32.62
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.0,38.03,26.18
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,29.38,18.31
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,14.8,3.02
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,12.5,1.4,23.5,18.5,24.76,0.0
2016,7,1,6,0,161.0,25.0,1.6,24.0,37.0,69.66,33.32
2016,7,1,6,15,263.0,39.0,1.6,24.5,77.0,124.49,85.06
2016,7,1,6,30,365.0,53.0,1.6,25.0,117.0,190.45,139.52
2016,7,1,6,45,438.5,62.5,1.65,26.0,166.0,250.89,189.87
2016,7,1,7,0,512.0,72.0,1.7,27.0,215.0,318.82,244.98
2016,7,1,7,15,561.5,79.5,1.75,27.5,267.5,379.77,293.78
2016,7,1,7,30,611.0,87.0,1.8,28.0,320.0,444.81,344.01
2016,7,1,7,45,647.5,92.5,1.9,28.5,373.5,503.55,388.07
2016,7,1,8,0,684.0,98.0,2.0,29.0,427.0,564.28,432.18
2016,7,1,8,15,710.5,103.0,2.05,29.5,479.0,619.14,470.51
2016,7,1,8,30,737.0,108.0,2.1,30.0,531.0,672.24,506.17
2016,7,1,8,45,757.5,111.5,2.15,30.5,580.5,721.13,537.08
2016,7,1,9,0,778.0,115.0,2.2,31.0,630.0,769.17,566.87
2016,7,1,9,15,793.0,118.0,2.2,31.0,675.5,810.89,592.76
2016,7,1,9,30,808.0,121.0,2.2,31.0,721.0,850.82,617.22
2016,7,1,9,45,821.0,122.5,2.25,31.5,762.0,885.28,637.04
2016,7,1,10,0,834.0,124.0,2.3,32.0,803.0,910.36,650.72
2016,7,1,10,15,842.5,126.0,2.35,32.5,837.5,935.94,664.74
2016,7,1,10,30,851.0,128.0,2.4,33.0,872.0,958.59,676.86
2016,7,1,10,45,858.5,128.5,2.45,33.5,900.5,975.66,685.51
2016,7,1,11,0,866.0,129.0,2.5,34.0,929.0,989.51,692.24
2016,7,1,11,15,870.5,130.5,2.55,34.0,949.5,998.06,697.21
2016,7,1,11,30,875.0,132.0,2.6,34.0,970.0,1003.15,700.19
2016,7,1,11,45,871.5,136.5,2.65,34.5,981.5,999.72,696.6
