Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,0,868.0,141.0,2.7,35.0,993.0,992.78,691.01
2016,7,1,12,15,868.5,141.5,2.75,35.0,998.5,982.58,684.96
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,969.18,677.01
2016,7,1,12,45,549.0,321.0,2.9,35.0,865.0,834.89,588.98
2016,7,1,13,0,229.0,500.0,3.0,35.0,726.0,688.03,484.67
2016,7,1,13,15,236.5,493.0,3.05,35.0,724.0,677.76,479.23
2016,7,1,13,30,244.0,486.0,3.1,35.0,722.0,666.38,472.2
2016,7,1,13,45,549.5,311.5,3.2,35.5,832.0,750.07,535.83
2016,7,1,14,0,855.0,137.0,3.3,36.0,942.0,806.49,576.69
2016,7,1,14,15,849.0,136.0,3.35,35.5,916.5,767.34,552.44
2016,7,1,14,30,843.0,135.0,3.4,35.0,891.0,726.2,526.85
2016,7,1,14,45,835.0,133.0,3.5,35.0,859.0,681.05,495.72
2016,7,1,15,0,827.0,131.0,3.6,35.0,827.0,634.48,462.8
2016,7,1,15,15,816.0,128.5,3.65,35.0,789.0,582.49,425.1
2016,7,1,15,30,805.0,126.0,3.7,35.0,751.0,531.24,386.84
2016,7,1,15,45,790.5,123.5,3.75,35.0,707.5,477.98,346.03
2016,7,1,16,0,776.0,121.0,3.8,35.0,664.0,424.97,304.24
2016,7,1,16,15,757.5,117.0,3.8,34.5,616.0,369.74,260.3
2016,7,1,16,30,739.0,113.0,3.8,34.0,568.0,315.72,216.25
2016,7,1,16,45,714.0,109.5,3.85,33.5,517.0,257.49,168.82
2016,7,1,17,0,689.0,106.0,3.9,33.0,466.0,205.75,126.92
2016,7,1,17,15,657.5,100.5,3.75,32.5,414.0,154.26,88.1
2016,7,1,17,30,626.0,95.0,3.6,32.0,362.0,106.41,57.98
2016,7,1,17,45,582.0,88.0,3.5,32.0,309.5,61.11,45.35
2016,7,1,18,0,538.0,81.0,3.4,32.0,257.0,55.92,41.16
2016,7,1,18,15,478.5,72.5,3.15,31.0,206.5,52.07,38.12
2016,7,1,18,30,419.0,64.0,2.9,30.0,156.0,47.98,34.69
2016,7,1,18,45,332.0,51.5,2.65,29.5,112.0,38.98,26.84
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,30.16,18.84
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,15.2,3.19
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,18.03,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,47.54,21.52
2016,7,2,6,15,152.5,46.0,3.1,24.5,69.0,97.82,67.3
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,160.75,118.89
2016,7,2,6,45,322.0,77.0,3.5,25.5,154.5,219.12,167.51
2016,7,2,7,0,404.0,89.0,3.7,26.0,202.0,286.34,222.91
2016,7,2,7,15,457.5,99.0,3.75,26.5,253.0,345.57,271.14
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,409.64,321.81
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,474.18,370.72
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,538.35,417.87
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,592.33,456.74
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,647.01,495.1
2016,7,2,8,45,697.0,131.0,4.15,30.5,563.0,698.18,529.76
2016,7,2,9,0,726.0,133.0,4.2,31.0,613.0,749.31,562.87
2016,7,2,9,15,742.5,136.5,4.25,31.5,658.0,788.07,586.88
2016,7,2,9,30,759.0,140.0,4.3,32.0,703.0,828.35,611.69
2016,7,2,9,45,776.5,140.0,4.35,32.5,744.5,864.0,633.07
2016,7,2,10,0,794.0,140.0,4.4,33.0,786.0,897.62,652.91
2016,7,2,10,15,803.5,142.5,4.4,33.0,820.5,924.05,669.01
2016,7,2,10,30,813.0,145.0,4.4,33.0,855.0,947.68,683.3
2016,7,2,10,45,824.0,144.0,4.45,33.5,884.0,957.83,687.68
2016,7,2,11,0,835.0,143.0,4.5,34.0,913.0,973.23,695.64
2016,7,2,11,15,839.5,144.5,4.5,34.0,934.0,981.51,700.2
2016,7,2,11,30,844.0,146.0,4.5,34.0,955.0,986.43,702.75
2016,7,2,11,45,847.5,146.5,4.55,34.5,968.5,986.0,700.81
2016,7,2,12,0,851.0,147.0,4.6,35.0,982.0,982.19,696.85
2016,7,2,12,15,852.0,147.0,4.6,35.0,987.5,972.16,690.21
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,958.98,681.68
2016,7,2,12,45,853.0,146.5,4.65,35.5,991.0,941.46,669.29
2016,7,2,13,0,853.0,146.0,4.7,36.0,989.0,921.13,655.19
2016,7,2,13,15,850.5,145.5,4.7,36.0,979.0,895.74,639.0
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,867.66,621.05
2016,7,2,13,45,844.0,144.0,4.75,36.0,951.5,835.25,600.36
2016,7,2,14,0,840.0,143.0,4.8,36.0,934.0,800.43,578.12
2016,7,2,14,15,834.0,141.5,4.8,36.0,908.5,761.38,552.63
2016,7,2,14,30,828.0,140.0,4.8,36.0,883.0,720.39,525.2
2016,7,2,14,45,818.5,139.0,4.85,36.0,851.0,675.38,493.59
2016,7,2,15,0,809.0,138.0,4.9,36.0,819.0,628.71,460.09
2016,7,2,15,15,798.0,135.5,4.9,35.5,781.0,578.88,424.32
2016,7,2,15,30,787.0,133.0,4.9,35.0,743.0,528.49,387.04
2016,7,2,15,45,769.5,131.0,4.9,35.0,699.5,475.14,345.75
2016,7,2,16,0,752.0,129.0,4.9,35.0,656.0,422.39,303.87
2016,7,2,16,15,733.0,125.5,4.85,34.5,608.5,368.69,260.85
2016,7,2,16,30,714.0,122.0,4.8,34.0,561.0,311.86,214.63
2016,7,2,16,45,445.0,173.5,4.75,34.0,439.0,244.63,167.68
2016,7,2,17,0,176.0,225.0,4.7,34.0,317.0,215.08,153.4
2016,7,2,17,15,381.5,164.5,4.5,33.5,335.5,170.28,111.37
2016,7,2,17,30,587.0,104.0,4.3,33.0,354.0,111.23,62.72
2016,7,2,17,45,538.5,97.0,4.15,32.5,302.0,68.2,51.12
2016,7,2,18,0,490.0,90.0,4.0,32.0,250.0,63.3,47.3
2016,7,2,18,15,426.5,80.0,3.75,31.5,200.5,57.86,42.87
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,51.9,37.8
2016,7,2,18,45,272.0,56.5,3.3,30.5,107.5,42.83,29.89
2016,7,2,19,0,181.0,43.0,3.1,30.0,64.0,33.34,21.3
2016,7,2,19,15,90.5,21.5,3.15,29.5,32.0,17.97,4.71
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,28.5,13.0,4.75,24.5,15.0,16.89,0.0
2016,7,3,6,0,57.0,26.0,4.9,25.0,30.0,41.6,17.31
2016,7,3,6,15,138.5,45.0,5.1,25.0,66.0,92.77,63.54
2016,7,3,6,30,220.0,64.0,5.3,25.0,102.0,147.78,109.15
2016,7,3,6,45,318.0,71.0,5.5,25.5,147.5,210.69,161.42
2016,7,3,7,0,416.0,78.0,5.7,26.0,193.0,279.07,218.27
2016,7,3,7,15,270.0,115.0,5.75,26.5,196.0,262.65,207.01
2016,7,3,7,30,124.0,152.0,5.8,27.0,199.0,229.9,180.33
2016,7,3,7,45,150.0,176.0,5.9,28.0,242.0,276.53,216.53
2016,7,3,8,0,176.0,200.0,6.0,29.0,285.0,325.28,253.45
2016,7,3,8,15,98.5,203.5,6.0,29.5,252.5,282.04,217.67
2016,7,3,8,30,21.0,207.0,6.0,30.0,220.0,214.97,163.22
2016,7,3,8,45,68.5,253.5,6.05,30.5,298.5,308.75,235.18
2016,7,3,9,0,116.0,300.0,6.1,31.0,377.0,408.29,309.43
2016,7,3,9,15,162.0,323.5,6.05,31.5,439.0,474.68,357.77
2016,7,3,9,30,208.0,347.0,6.0,32.0,501.0,543.32,406.84
2016,7,3,9,45,193.5,370.0,5.95,32.5,520.0,558.62,415.23
2016,7,3,10,0,179.0,393.0,5.9,33.0,539.0,572.25,422.51
2016,7,3,10,15,298.0,376.0,5.8,33.0,631.0,679.66,500.52
2016,7,3,10,30,417.0,359.0,5.7,33.0,723.0,789.01,577.54
2016,7,3,10,45,356.0,400.0,5.65,33.5,718.0,765.56,556.97
2016,7,3,11,0,295.0,441.0,5.6,34.0,713.0,748.21,541.07
2016,7,3,11,15,358.0,426.5,5.5,34.0,764.0,794.27,573.3
2016,7,3,11,30,421.0,412.0,5.4,34.0,815.0,846.44,608.76
2016,7,3,11,45,621.5,285.5,5.35,34.5,890.5,915.35,659.1
2016,7,3,12,0,822.0,159.0,5.3,35.0,966.0,974.35,696.78
2016,7,3,12,15,823.0,159.5,5.2,35.0,971.5,964.71,689.28
2016,7,3,12,30,824.0,160.0,5.1,35.0,977.0,951.88,680.21
2016,7,3,12,45,822.5,160.0,5.05,35.5,974.0,933.19,666.36
2016,7,3,13,0,821.0,160.0,5.0,36.0,971.0,911.69,650.84
2016,7,3,13,15,818.5,159.5,4.9,36.0,961.0,886.09,633.8
2016,7,3,13,30,816.0,159.0,4.8,36.0,951.0,857.87,615.09
2016,7,3,13,45,813.5,156.5,4.75,36.0,934.0,825.29,593.81
2016,7,3,14,0,811.0,154.0,4.7,36.0,917.0,790.33,571.01
2016,7,3,14,15,804.5,152.5,4.6,36.0,892.0,751.01,544.99
2016,7,3,14,30,798.0,151.0,4.5,36.0,867.0,709.92,516.75
2016,7,3,14,45,791.5,147.5,4.45,36.0,836.0,665.45,485.36
2016,7,3,15,0,785.0,144.0,4.4,36.0,805.0,619.62,452.38
2016,7,3,15,15,773.5,141.5,4.4,36.0,768.0,570.62,416.48
2016,7,3,15,30,762.0,139.0,4.4,36.0,731.0,521.16,379.34
2016,7,3,15,45,750.5,134.0,4.4,36.0,689.0,469.3,339.53
2016,7,3,16,0,739.0,129.0,4.4,36.0,647.0,417.46,298.67
2016,7,3,16,15,720.5,125.5,4.4,35.5,600.5,360.68,253.83
2016,7,3,16,30,702.0,122.0,4.4,35.0,554.0,308.64,211.48
2016,7,3,16,45,682.0,115.5,4.45,35.0,505.0,255.29,167.46
2016,7,3,17,0,662.0,109.0,4.5,35.0,456.0,203.86,125.65
2016,7,3,17,15,630.0,103.5,4.4,34.5,404.5,153.8,88.17
2016,7,3,17,30,598.0,98.0,4.3,34.0,353.0,107.46,59.1
2016,7,3,17,45,559.5,89.5,4.25,33.5,302.0,62.6,46.29
2016,7,3,18,0,521.0,81.0,4.2,33.0,251.0,55.87,40.94
2016,7,3,18,15,460.0,72.5,4.1,32.5,201.5,52.03,37.83
2016,7,3,18,30,399.0,64.0,4.0,32.0,152.0,47.38,33.87
2016,7,3,18,45,313.0,51.5,3.95,31.5,109.0,38.96,26.56
2016,7,3,19,0,227.0,39.0,3.9,31.0,66.0,30.15,18.62
2016,7,3,19,15,113.5,19.5,4.0,30.5,33.0,15.2,3.01
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,7.15,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,13.91,2.25
2016,7,4,6,15,1.0,35.5,4.45,25.0,36.0,34.26,21.34
2016,7,4,6,30,2.0,56.0,4.6,25.0,57.0,54.99,38.87
2016,7,4,6,45,21.0,78.0,4.75,25.5,84.0,87.6,65.59
2016,7,4,7,0,40.0,100.0,4.9,26.0,111.0,119.49,91.68
2016,7,4,7,15,142.0,121.5,5.0,26.0,173.5,199.97,157.04
2016,7,4,7,30,244.0,143.0,5.1,26.0,236.0,292.73,231.67
2016,7,4,7,45,215.5,171.0,5.2,26.5,262.5,318.04,250.7
2016,7,4,8,0,187.0,199.0,5.3,27.0,289.0,331.28,259.79
2016,7,4,8,15,246.0,216.0,5.35,27.5,348.5,406.67,317.54
2016,7,4,8,30,305.0,233.0,5.4,28.0,408.0,477.97,370.95
2016,7,4,8,45,353.0,245.0,5.5,28.5,465.0,539.29,415.88
2016,7,4,9,0,401.0,257.0,5.6,29.0,522.0,613.4,469.1
2016,7,4,9,15,386.0,283.0,5.6,29.5,553.5,631.06,479.24
2016,7,4,9,30,371.0,309.0,5.6,30.0,585.0,656.38,494.68
2016,7,4,9,45,570.5,229.5,5.65,30.5,680.0,776.53,583.21
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,886.16,658.23
2016,7,4,10,15,780.5,152.5,5.65,31.5,809.5,913.12,673.22
2016,7,4,10,30,791.0,155.0,5.6,32.0,844.0,937.38,686.68
2016,7,4,10,45,804.5,152.5,5.55,32.5,874.0,956.48,696.64
2016,7,4,11,0,818.0,150.0,5.5,33.0,904.0,972.65,704.66
2016,7,4,11,15,823.5,151.5,5.45,33.5,925.5,973.14,702.41
2016,7,4,11,30,829.0,153.0,5.4,34.0,947.0,979.04,703.91
2016,7,4,11,45,822.5,161.5,5.35,34.5,958.5,985.59,705.88
2016,7,4,12,0,816.0,170.0,5.3,35.0,970.0,979.81,699.93
2016,7,4,12,15,818.0,170.5,5.2,35.5,976.5,971.11,691.95
2016,7,4,12,30,820.0,171.0,5.1,36.0,983.0,959.21,682.05
2016,7,4,12,45,570.0,323.0,5.1,36.5,887.0,857.82,611.15
2016,7,4,13,0,320.0,475.0,5.1,37.0,791.0,751.66,532.3
2016,7,4,13,15,577.0,315.5,5.05,37.0,878.5,819.11,585.31
2016,7,4,13,30,834.0,156.0,5.0,37.0,966.0,866.41,619.63
2016,7,4,13,45,837.5,150.0,5.0,37.5,950.5,836.25,598.6
2016,7,4,14,0,841.0,144.0,5.0,38.0,935.0,803.23,576.11
2016,7,4,14,15,655.5,253.5,5.0,38.0,860.0,729.87,524.38
2016,7,4,14,30,470.0,363.0,5.0,38.0,785.0,663.83,475.26
2016,7,4,14,45,384.0,377.0,5.0,38.0,714.0,594.74,426.68
2016,7,4,15,0,298.0,391.0,5.0,38.0,643.0,530.65,381.11
2016,7,4,15,15,408.5,331.0,4.95,37.5,659.0,522.01,377.0
2016,7,4,15,30,519.0,271.0,4.9,37.0,675.0,504.81,365.38
2016,7,4,15,45,467.5,271.5,4.9,37.0,619.0,449.63,324.46
2016,7,4,16,0,416.0,272.0,4.9,37.0,563.0,399.11,286.64
2016,7,4,16,15,562.5,199.0,4.8,36.5,562.5,365.81,258.95
2016,7,4,16,30,709.0,126.0,4.7,36.0,562.0,314.45,214.89
2016,7,4,16,45,686.5,120.0,4.65,36.0,512.0,260.4,170.52
2016,7,4,17,0,664.0,114.0,4.6,36.0,462.0,208.57,128.63
2016,7,4,17,15,574.5,119.5,4.4,35.0,397.0,159.88,94.88
2016,7,4,17,30,485.0,125.0,4.2,34.0,332.0,121.96,74.02
2016,7,4,17,45,445.0,114.0,4.05,33.5,283.5,81.28,61.64
2016,7,4,18,0,405.0,103.0,3.9,33.0,235.0,72.76,54.9
2016,7,4,18,15,354.0,89.0,3.7,32.0,188.5,64.45,48.24
2016,7,4,18,30,303.0,75.0,3.5,31.0,142.0,55.66,40.92
2016,7,4,18,45,227.0,59.0,3.35,30.5,101.5,44.76,31.48
2016,7,4,19,0,151.0,43.0,3.2,30.0,61.0,34.85,22.49
2016,7,4,19,15,75.5,21.5,3.3,29.5,30.5,17.96,4.54
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,35.5,12.5,4.15,24.5,15.0,17.46,0.0
2016,7,5,6,0,71.0,25.0,4.2,25.0,30.0,45.96,17.59
2016,7,5,6,15,160.5,43.0,4.35,25.0,66.5,96.27,65.39
2016,7,5,6,30,250.0,61.0,4.5,25.0,103.0,159.24,117.41
2016,7,5,6,45,353.5,66.5,4.65,25.5,150.5,218.92,167.19
2016,7,5,7,0,457.0,72.0,4.8,26.0,198.0,293.36,228.79
2016,7,5,7,15,511.0,83.5,4.9,26.5,253.0,357.92,281.84
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,427.23,337.13
2016,7,5,7,45,620.0,96.0,5.1,27.5,363.0,489.94,386.13
2016,7,5,8,0,675.0,97.0,5.2,28.0,418.0,556.32,436.61
2016,7,5,8,15,602.0,133.5,5.25,28.5,445.0,577.06,449.69
2016,7,5,8,30,529.0,170.0,5.3,29.0,472.0,584.06,452.1
2016,7,5,8,45,658.5,137.0,5.35,29.5,547.5,674.71,519.31
2016,7,5,9,0,788.0,104.0,5.4,30.0,623.0,764.68,581.1
2016,7,5,9,15,664.0,174.0,5.4,30.5,633.0,765.67,578.58
2016,7,5,9,30,540.0,244.0,5.4,31.0,643.0,746.51,559.59
2016,7,5,9,45,695.0,176.0,5.4,31.5,720.0,833.1,620.4
2016,7,5,10,0,850.0,108.0,5.4,32.0,797.0,908.59,668.87
2016,7,5,10,15,858.0,109.5,5.4,32.5,831.5,933.83,682.82
2016,7,5,10,30,866.0,111.0,5.4,33.0,866.0,956.1,695.0
2016,7,5,10,45,874.5,110.5,5.4,33.5,894.5,973.66,704.06
2016,7,5,11,0,883.0,110.0,5.4,34.0,923.0,987.99,711.06
2016,7,5,11,15,887.0,111.0,5.35,34.0,944.0,996.05,715.19
2016,7,5,11,30,891.0,112.0,5.3,34.0,965.0,1000.59,717.17
2016,7,5,11,45,886.0,118.0,5.3,34.5,976.5,997.61,713.24
2016,7,5,12,0,881.0,124.0,5.3,35.0,988.0,991.01,707.14
2016,7,5,12,15,882.0,124.0,5.25,35.0,993.5,981.06,700.16
2016,7,5,12,30,883.0,124.0,5.2,35.0,999.0,967.82,691.17
2016,7,5,12,45,651.0,280.0,5.2,35.5,924.5,892.1,639.2
2016,7,5,13,0,419.0,436.0,5.2,36.0,850.0,808.01,575.08
2016,7,5,13,15,448.5,427.5,5.2,36.0,866.5,810.38,577.73
2016,7,5,13,30,478.0,419.0,5.2,36.0,883.0,809.8,577.94
2016,7,5,13,45,454.5,408.5,5.2,36.5,843.5,760.23,543.46
2016,7,5,14,0,431.0,398.0,5.2,37.0,804.0,711.02,509.21
2016,7,5,14,15,646.5,257.5,5.15,37.0,847.0,727.14,525.62
2016,7,5,14,30,862.0,117.0,5.1,37.0,890.0,726.32,528.86
2016,7,5,14,45,850.0,118.0,5.1,37.0,857.5,680.35,496.53
2016,7,5,15,0,838.0,119.0,5.1,37.0,825.0,633.25,462.5
2016,7,5,15,15,828.0,116.5,5.1,36.5,787.5,583.4,426.71
2016,7,5,15,30,818.0,114.0,5.1,36.0,750.0,532.74,389.23
2016,7,5,15,45,806.0,111.0,5.1,36.0,707.0,476.51,345.89
2016,7,5,16,0,794.0,108.0,5.1,36.0,664.0,423.24,303.46
2016,7,5,16,15,777.0,105.0,5.1,35.5,617.0,368.35,259.37
2016,7,5,16,30,760.0,102.0,5.1,35.0,570.0,314.45,215.01
2016,7,5,16,45,738.0,98.0,5.1,35.0,519.5,259.71,169.38
2016,7,5,17,0,716.0,94.0,5.1,35.0,469.0,207.04,126.2
2016,7,5,17,15,686.0,89.5,5.0,34.5,417.0,150.57,83.47
2016,7,5,17,30,656.0,85.0,4.9,34.0,365.0,101.8,52.7
2016,7,5,17,45,613.5,79.5,4.8,33.5,312.0,55.74,40.64
2016,7,5,18,0,571.0,74.0,4.7,33.0,259.0,50.39,36.4
2016,7,5,18,15,511.0,66.5,4.55,32.5,208.5,47.1,33.74
2016,7,5,18,30,451.0,59.0,4.4,32.0,158.0,43.62,30.75
2016,7,5,18,45,357.0,48.5,4.3,31.5,113.5,37.17,25.08
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,29.4,18.0
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,14.82,2.62
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.0,4.7,24.5,14.5,16.65,0.0
2016,7,6,6,0,67.0,24.0,4.8,25.0,29.0,43.73,15.36
2016,7,6,6,15,159.5,42.0,4.9,25.0,66.0,94.76,64.13
2016,7,6,6,30,252.0,60.0,5.0,25.0,103.0,158.67,116.9
2016,7,6,6,45,345.5,70.0,5.15,25.5,151.0,219.66,167.92
2016,7,6,7,0,439.0,80.0,5.3,26.0,199.0,290.82,227.05
2016,7,6,7,15,492.0,88.5,5.4,26.5,250.0,353.61,278.82
2016,7,6,7,30,545.0,97.0,5.5,27.0,301.0,418.23,330.73
2016,7,6,7,45,391.0,145.0,5.6,27.5,303.0,402.48,317.3
2016,7,6,8,0,237.0,193.0,5.7,28.0,305.0,365.48,286.05
2016,7,6,8,15,469.0,152.5,5.75,28.5,408.5,501.0,392.61
2016,7,6,8,30,701.0,112.0,5.8,29.0,512.0,651.66,506.92
2016,7,6,8,45,726.5,114.0,5.9,30.0,562.0,699.17,537.69
2016,7,6,9,0,752.0,116.0,6.0,31.0,612.0,748.71,569.57
2016,7,6,9,15,768.0,119.5,6.0,31.5,657.0,791.17,596.68
2016,7,6,9,30,784.0,123.0,6.0,32.0,702.0,831.99,622.3
2016,7,6,9,45,799.5,123.5,6.05,32.5,743.0,867.2,643.96
2016,7,6,10,0,815.0,124.0,6.1,33.0,784.0,893.19,659.17
2016,7,6,10,15,824.0,126.0,6.05,33.0,819.0,919.1,675.2
2016,7,6,10,30,833.0,128.0,6.0,33.0,854.0,942.16,689.3
2016,7,6,10,45,842.0,128.5,6.0,33.5,883.0,960.7,699.2
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,976.12,707.06
2016,7,6,11,15,856.0,130.0,5.95,34.0,933.5,984.81,711.74
2016,7,6,11,30,861.0,131.0,5.9,34.0,955.0,990.11,714.31
2016,7,6,11,45,867.5,129.5,5.9,34.5,969.5,991.01,712.91
2016,7,6,12,0,874.0,128.0,5.9,35.0,984.0,988.46,709.4
2016,7,6,12,15,875.0,128.0,5.85,35.0,990.5,978.56,702.4
2016,7,6,12,30,876.0,128.0,5.8,35.0,997.0,965.4,693.4
2016,7,6,12,45,878.0,126.5,5.8,35.5,995.5,948.69,681.03
2016,7,6,13,0,880.0,125.0,5.8,36.0,994.0,928.96,666.8
2016,7,6,13,15,878.0,125.0,5.75,36.0,984.5,903.98,650.33
2016,7,6,13,30,876.0,125.0,5.7,36.0,975.0,876.14,632.01
2016,7,6,13,45,873.0,123.5,5.7,36.5,957.5,843.35,609.33
2016,7,6,14,0,870.0,122.0,5.7,37.0,940.0,807.98,584.94
2016,7,6,14,15,864.5,121.0,5.7,37.0,915.5,768.72,559.08
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,727.38,531.63
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,681.13,498.93
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,633.96,464.56
2016,7,6,15,15,819.5,123.0,5.7,37.0,786.5,584.57,427.98
2016,7,6,15,30,809.0,121.0,5.7,37.0,749.0,531.61,387.98
2016,7,6,15,45,791.0,120.0,5.7,37.0,705.0,477.69,346.23
2016,7,6,16,0,773.0,119.0,5.7,37.0,661.0,424.36,303.87
2016,7,6,16,15,755.0,115.5,5.7,36.5,613.5,369.76,260.19
2016,7,6,16,30,737.0,112.0,5.7,36.0,566.0,316.3,216.41
2016,7,6,16,45,706.5,110.5,5.75,35.5,514.5,258.33,169.27
2016,7,6,17,0,676.0,109.0,5.8,35.0,463.0,207.39,128.18
2016,7,6,17,15,643.5,103.5,5.7,34.5,410.5,156.31,89.7
2016,7,6,17,30,611.0,98.0,5.6,34.0,358.0,109.01,59.8
2016,7,6,17,45,558.0,93.0,5.55,33.5,305.0,65.9,49.02
2016,7,6,18,0,505.0,88.0,5.5,33.0,252.0,61.69,45.78
2016,7,6,18,15,440.5,78.5,5.3,32.0,202.0,56.81,41.9
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,51.19,37.2
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.0,42.48,29.59
2016,7,6,19,0,182.0,43.0,4.8,30.0,64.0,33.37,21.28
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.0,17.96,4.27
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.9,24.5,9.5,9.05,0.0
2016,7,7,6,0,0.0,19.0,5.0,25.0,19.0,17.77,2.97
2016,7,7,6,15,27.0,39.5,5.1,25.5,44.0,48.24,31.35
2016,7,7,6,30,54.0,60.0,5.2,26.0,69.0,83.93,60.83
2016,7,7,6,45,82.0,82.0,5.35,26.5,101.5,120.87,91.43
2016,7,7,7,0,110.0,104.0,5.5,27.0,134.0,160.65,124.17
2016,7,7,7,15,125.0,126.5,5.55,27.5,167.5,197.38,153.99
2016,7,7,7,30,140.0,149.0,5.6,28.0,201.0,235.41,184.19
2016,7,7,7,45,193.0,170.0,5.65,28.5,254.5,295.56,231.49
2016,7,7,8,0,246.0,191.0,5.7,29.0,308.0,369.08,288.09
2016,7,7,8,15,499.0,143.5,5.75,29.5,415.5,511.7,399.67
2016,7,7,8,30,752.0,96.0,5.8,30.0,523.0,668.95,517.68
2016,7,7,8,45,776.5,96.5,5.85,31.0,573.5,718.37,549.18
2016,7,7,9,0,801.0,97.0,5.9,32.0,624.0,767.24,580.0
2016,7,7,9,15,815.5,99.5,5.9,32.5,669.5,803.44,602.39
2016,7,7,9,30,830.0,102.0,5.9,33.0,715.0,843.16,627.0
2016,7,7,9,45,842.5,103.0,5.9,33.5,755.5,877.39,647.54
2016,7,7,10,0,855.0,104.0,5.9,34.0,796.0,909.22,666.27
2016,7,7,10,15,863.0,106.0,5.85,34.0,830.5,935.23,682.13
2016,7,7,10,30,871.0,108.0,5.8,34.0,865.0,958.24,695.98
2016,7,7,10,45,877.0,109.0,5.8,34.5,893.5,975.1,704.59
2016,7,7,11,0,883.0,110.0,5.8,35.0,922.0,988.64,711.09
2016,7,7,11,15,887.0,111.0,5.75,35.5,943.0,996.78,713.82
2016,7,7,11,30,891.0,112.0,5.7,36.0,964.0,1001.4,714.37
2016,7,7,11,45,884.0,119.0,5.7,36.5,975.0,997.5,709.84
2016,7,7,12,0,877.0,126.0,5.7,37.0,986.0,989.97,703.14
2016,7,7,12,15,878.0,126.5,5.65,37.0,991.5,980.57,696.56
2016,7,7,12,30,879.0,127.0,5.6,37.0,997.0,967.88,687.96
2016,7,7,12,45,876.5,128.0,5.55,37.0,994.5,949.23,675.61
2016,7,7,13,0,874.0,129.0,5.5,37.0,992.0,927.69,661.47
2016,7,7,13,15,871.5,128.5,5.45,37.0,982.0,901.94,644.63
2016,7,7,13,30,869.0,128.0,5.4,37.0,972.0,873.38,625.99
2016,7,7,13,45,862.5,129.0,5.4,37.5,953.5,840.13,603.19
2016,7,7,14,0,856.0,130.0,5.4,38.0,935.0,804.53,578.85
2016,7,7,14,15,850.5,128.5,5.4,38.0,910.0,765.31,553.24
2016,7,7,14,30,845.0,127.0,5.4,38.0,885.0,724.04,526.06
2016,7,7,14,45,834.0,127.0,5.4,38.0,852.5,678.51,493.97
2016,7,7,15,0,823.0,127.0,5.4,38.0,820.0,631.8,460.28
2016,7,7,15,15,812.5,124.5,5.4,37.5,782.5,580.18,423.36
2016,7,7,15,30,802.0,122.0,5.4,37.0,745.0,529.28,385.81
2016,7,7,15,45,786.0,120.5,5.4,37.0,701.5,476.2,344.78
2016,7,7,16,0,770.0,119.0,5.4,37.0,658.0,423.52,302.99
2016,7,7,16,15,752.0,115.5,5.45,36.5,611.0,369.04,259.55
2016,7,7,16,30,734.0,112.0,5.5,36.0,564.0,315.72,215.98
2016,7,7,16,45,705.5,109.5,5.55,36.0,513.0,257.57,168.34
2016,7,7,17,0,677.0,107.0,5.6,36.0,462.0,206.24,126.71
2016,7,7,17,15,644.5,102.0,5.55,35.5,410.0,155.46,88.6
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,108.45,59.04
2016,7,7,17,45,568.0,90.0,5.45,34.5,305.5,63.73,47.02
2016,7,7,18,0,524.0,83.0,5.4,34.0,253.0,57.59,42.18
2016,7,7,18,15,461.0,74.5,5.25,33.0,203.5,53.84,39.25
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,48.94,35.17
2016,7,7,18,45,307.0,53.5,5.0,31.5,110.0,40.56,27.87
2016,7,7,19,0,216.0,41.0,4.9,31.0,66.0,31.8,19.9
2016,7,7,19,15,108.0,20.5,4.75,30.5,33.0,16.03,3.0
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,16.6,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,43.56,12.55
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,96.21,64.65
2016,7,8,6,30,262.0,60.0,4.3,26.0,103.0,161.75,118.37
2016,7,8,6,45,354.5,70.0,4.5,26.5,151.5,222.8,169.27
2016,7,8,7,0,447.0,80.0,4.7,27.0,200.0,293.94,228.1
2016,7,8,7,15,223.5,82.5,4.75,27.5,142.5,202.61,158.41
2016,7,8,7,30,0.0,85.0,4.8,28.0,85.0,79.82,58.93
2016,7,8,7,45,0.0,97.5,4.85,28.5,97.5,91.73,68.21
2016,7,8,8,0,0.0,110.0,4.9,29.0,110.0,103.65,77.25
2016,7,8,8,15,124.5,175.5,4.9,29.5,246.0,269.72,208.98
2016,7,8,8,30,249.0,241.0,4.9,30.0,382.0,445.92,342.68
2016,7,8,8,45,509.0,176.5,4.95,31.0,499.5,596.63,456.4
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,758.05,570.51
2016,7,8,9,15,784.5,115.0,5.0,32.0,662.5,800.21,597.42
2016,7,8,9,30,800.0,118.0,5.0,32.0,708.0,840.67,623.49
2016,7,8,9,45,817.5,117.0,5.0,32.5,750.0,869.93,640.42
2016,7,8,10,0,835.0,116.0,5.0,33.0,792.0,903.62,660.25
2016,7,8,10,15,844.0,118.0,4.95,33.5,826.5,930.1,674.74
2016,7,8,10,30,853.0,120.0,4.9,34.0,861.0,953.68,687.25
2016,7,8,10,45,862.5,119.0,4.9,34.5,890.5,971.58,696.37
2016,7,8,11,0,872.0,118.0,4.9,35.0,920.0,986.34,703.51
2016,7,8,11,15,876.5,119.0,4.85,35.0,941.0,994.86,707.82
2016,7,8,11,30,881.0,120.0,4.8,35.0,962.0,999.9,710.03
2016,7,8,11,45,882.5,121.5,4.8,35.5,975.5,998.94,707.42
2016,7,8,12,0,884.0,123.0,4.8,36.0,989.0,994.45,702.72
2016,7,8,12,15,885.0,123.5,4.8,36.0,995.0,985.04,696.51
2016,7,8,12,30,886.0,124.0,4.8,36.0,1001.0,972.31,688.31
2016,7,8,12,45,887.0,123.0,4.8,36.5,999.5,955.02,675.84
2016,7,8,13,0,888.0,122.0,4.8,37.0,998.0,934.68,661.6
2016,7,8,13,15,886.0,121.5,4.8,37.0,988.5,909.07,645.32
2016,7,8,13,30,884.0,121.0,4.8,37.0,979.0,880.58,627.24
2016,7,8,13,45,880.0,120.5,4.8,37.0,961.0,847.62,606.2
2016,7,8,14,0,876.0,120.0,4.8,37.0,943.0,812.11,583.39
2016,7,8,14,15,870.5,119.0,4.8,37.0,918.5,772.61,557.79
2016,7,8,14,30,865.0,118.0,4.8,37.0,894.0,731.0,530.59
2016,7,8,14,45,852.0,119.5,4.8,37.0,861.0,684.61,498.39
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,637.15,464.28
2016,7,8,15,15,829.0,119.0,4.8,37.0,790.0,587.59,427.98
2016,7,8,15,30,819.0,117.0,4.8,37.0,752.0,537.21,390.14
2016,7,8,15,45,803.0,115.5,4.8,37.0,708.5,480.33,346.7
2016,7,8,16,0,787.0,114.0,4.8,37.0,665.0,426.71,304.41
2016,7,8,16,15,769.5,111.0,4.8,36.5,617.5,371.89,260.77
2016,7,8,16,30,752.0,108.0,4.8,36.0,570.0,318.12,216.89
2016,7,8,16,45,724.0,105.5,4.8,36.0,518.5,263.48,171.87
2016,7,8,17,0,696.0,103.0,4.8,36.0,467.0,206.85,126.27
2016,7,8,17,15,664.5,98.0,4.7,35.5,414.5,155.06,87.37
2016,7,8,17,30,633.0,93.0,4.6,35.0,362.0,106.9,57.07
2016,7,8,17,45,585.5,87.5,4.5,34.5,309.0,62.01,45.6
2016,7,8,18,0,538.0,82.0,4.4,34.0,256.0,56.83,41.55
2016,7,8,18,15,475.0,73.5,4.15,33.0,205.5,53.03,38.58
2016,7,8,18,30,412.0,65.0,3.9,32.0,155.0,48.22,34.56
2016,7,8,18,45,316.0,53.0,3.7,31.5,110.5,40.19,27.56
2016,7,8,19,0,220.0,41.0,3.5,31.0,66.0,31.81,19.9
2016,7,8,19,15,110.0,20.5,3.55,30.5,33.0,16.04,2.81
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,9.53,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,18.98,2.1
2016,7,9,6,15,42.5,40.0,3.75,25.0,47.0,56.97,37.62
2016,7,9,6,30,85.0,60.0,3.9,25.0,74.0,94.24,68.61
2016,7,9,6,45,119.0,81.5,4.05,25.5,109.5,134.58,102.25
2016,7,9,7,0,153.0,103.0,4.2,26.0,145.0,178.42,138.52
2016,7,9,7,15,177.5,123.5,4.2,26.5,182.0,219.86,172.29
2016,7,9,7,30,202.0,144.0,4.2,27.0,219.0,270.97,212.82
2016,7,9,7,45,314.5,150.5,4.2,28.0,288.5,354.05,277.72
2016,7,9,8,0,427.0,157.0,4.2,29.0,358.0,457.36,355.93
2016,7,9,8,15,292.5,203.0,4.2,29.5,348.5,424.57,327.73
2016,7,9,8,30,158.0,249.0,4.2,30.0,339.0,378.55,289.22
2016,7,9,8,45,127.5,271.0,4.2,30.5,348.0,383.71,291.02
2016,7,9,9,0,97.0,293.0,4.2,31.0,357.0,375.68,282.86
2016,7,9,9,15,52.0,245.0,4.15,31.5,280.0,288.33,216.05
2016,7,9,9,30,7.0,197.0,4.1,32.0,203.0,193.29,142.81
2016,7,9,9,45,43.5,285.0,4.1,32.5,320.5,323.32,239.87
2016,7,9,10,0,80.0,373.0,4.1,33.0,438.0,449.1,329.96
2016,7,9,10,15,72.5,385.0,4.05,33.5,446.0,454.43,331.66
2016,7,9,10,30,65.0,397.0,4.0,34.0,454.0,459.15,333.38
2016,7,9,10,45,455.5,265.0,4.0,34.5,682.5,735.3,535.1
2016,7,9,11,0,846.0,133.0,4.0,35.0,911.0,976.27,693.8
2016,7,9,11,15,850.5,134.5,3.95,35.0,931.5,985.01,696.67
2016,7,9,11,30,855.0,136.0,3.9,35.0,952.0,990.36,699.14
2016,7,9,11,45,629.0,282.0,3.85,35.5,887.5,921.98,652.1
2016,7,9,12,0,403.0,428.0,3.8,36.0,823.0,828.9,583.24
2016,7,9,12,15,420.0,435.0,3.75,36.0,849.0,848.83,596.35
2016,7,9,12,30,437.0,442.0,3.7,36.0,875.0,860.52,603.54
2016,7,9,12,45,334.5,470.0,3.65,36.0,801.0,774.7,544.91
2016,7,9,13,0,232.0,498.0,3.6,36.0,727.0,691.29,487.51
2016,7,9,13,15,528.0,327.5,3.55,36.0,841.5,791.46,562.94
2016,7,9,13,30,824.0,157.0,3.5,36.0,956.0,866.37,615.59
2016,7,9,13,45,814.0,159.5,3.5,36.0,937.0,831.91,593.07
2016,7,9,14,0,804.0,162.0,3.5,36.0,918.0,795.48,569.87
2016,7,9,14,15,797.5,160.0,3.45,36.0,893.0,755.87,544.19
2016,7,9,14,30,791.0,158.0,3.4,36.0,868.0,714.49,516.18
2016,7,9,14,45,789.0,152.0,3.35,36.0,838.0,670.99,485.98
2016,7,9,15,0,787.0,146.0,3.3,36.0,808.0,625.74,453.91
2016,7,9,15,15,776.0,143.0,3.2,36.0,771.0,576.34,417.96
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,526.41,380.79
2016,7,9,15,45,747.0,138.5,3.05,36.0,690.5,474.18,341.13
2016,7,9,16,0,729.0,137.0,3.0,36.0,647.0,418.96,298.39
2016,7,9,16,15,674.5,147.5,3.0,35.5,593.5,364.53,256.24
2016,7,9,16,30,620.0,158.0,3.0,35.0,540.0,315.42,217.58
2016,7,9,16,45,423.0,189.0,3.0,35.0,439.0,253.01,173.34
2016,7,9,17,0,226.0,220.0,3.0,35.0,338.0,221.65,155.31
2016,7,9,17,15,342.0,175.0,2.85,34.5,331.5,180.07,119.65
2016,7,9,17,30,458.0,130.0,2.7,34.0,325.0,124.47,76.59
2016,7,9,17,45,457.5,113.0,2.55,33.5,284.5,81.17,61.5
2016,7,9,18,0,457.0,96.0,2.4,33.0,244.0,67.86,50.83
2016,7,9,18,15,392.5,85.0,2.35,32.0,195.0,61.61,45.86
2016,7,9,18,30,328.0,74.0,2.3,31.0,146.0,55.01,40.36
2016,7,9,18,45,238.5,59.0,2.25,30.5,103.5,44.85,31.53
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,35.56,22.99
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,18.33,3.81
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.5,2.35,24.0,3.5,3.34,0.0
2016,7,10,6,0,0.0,7.0,2.5,24.0,7.0,6.48,0.0
2016,7,10,6,15,0.0,19.0,2.75,24.5,19.0,17.62,8.13
2016,7,10,6,30,0.0,31.0,3.0,25.0,31.0,28.78,17.66
2016,7,10,6,45,0.0,46.5,3.3,25.5,46.5,43.22,29.7
2016,7,10,7,0,0.0,62.0,3.6,26.0,62.0,58.09,41.94
2016,7,10,7,15,0.0,79.0,3.7,26.5,79.0,74.49,55.18
2016,7,10,7,30,0.0,96.0,3.8,27.0,96.0,90.87,68.15
2016,7,10,7,45,3.5,124.5,3.9,27.5,126.5,120.97,91.87
2016,7,10,8,0,7.0,153.0,4.0,28.0,157.0,151.45,115.44
2016,7,10,8,15,22.0,187.0,4.0,28.5,199.5,195.8,149.67
2016,7,10,8,30,37.0,221.0,4.0,29.0,242.0,250.21,190.92
2016,7,10,8,45,25.0,218.5,4.0,29.5,233.0,229.84,174.03
2016,7,10,9,0,13.0,216.0,4.0,30.0,224.0,217.62,163.54
2016,7,10,9,15,36.5,268.5,3.95,30.5,295.0,300.12,225.33
2016,7,10,9,30,60.0,321.0,3.9,31.0,366.0,376.04,280.49
2016,7,10,9,45,79.5,351.0,3.9,31.5,413.5,425.41,315.3
2016,7,10,10,0,99.0,381.0,3.9,32.0,461.0,475.33,349.96
2016,7,10,10,15,84.0,391.0,3.9,32.0,461.5,471.77,346.08
2016,7,10,10,30,69.0,401.0,3.9,32.0,462.0,467.32,341.82
2016,7,10,10,45,104.0,430.0,3.9,32.5,524.0,530.66,386.13
2016,7,10,11,0,139.0,459.0,3.9,33.0,586.0,604.64,436.47
2016,7,10,11,15,137.0,470.5,3.9,33.5,598.5,612.5,439.99
2016,7,10,11,30,135.0,482.0,3.9,34.0,611.0,619.48,443.26
2016,7,10,11,45,118.0,484.5,3.9,34.5,598.5,601.69,429.4
2016,7,10,12,0,101.0,487.0,3.9,35.0,586.0,575.24,409.91
2016,7,10,12,15,453.0,330.5,3.9,35.0,778.0,780.88,559.56
2016,7,10,12,30,805.0,174.0,3.9,35.0,970.0,951.03,674.4
2016,7,10,12,45,546.5,329.0,3.95,35.0,869.5,844.42,600.56
2016,7,10,13,0,288.0,484.0,4.0,35.0,769.0,733.1,519.77
2016,7,10,13,15,545.5,327.0,4.05,35.0,859.0,807.15,577.65
2016,7,10,13,30,803.0,170.0,4.1,35.0,949.0,860.87,617.28
2016,7,10,13,45,798.5,169.5,4.15,35.5,932.0,828.77,595.16
2016,7,10,14,0,794.0,169.0,4.2,36.0,915.0,794.44,572.04
2016,7,10,14,15,787.5,167.0,4.2,36.0,890.5,755.14,546.51
2016,7,10,14,30,781.0,165.0,4.2,36.0,866.0,714.1,518.4
2016,7,10,14,45,769.0,164.5,4.2,36.0,834.0,669.14,486.88
2016,7,10,15,0,757.0,164.0,4.2,36.0,802.0,623.32,454.13
2016,7,10,15,15,745.5,161.5,4.2,35.5,765.0,575.4,420.07
2016,7,10,15,30,734.0,159.0,4.2,35.0,728.0,524.22,382.74
2016,7,10,15,45,710.0,159.0,4.25,35.0,683.5,471.31,342.36
2016,7,10,16,0,686.0,159.0,4.3,35.0,639.0,419.77,302.02
2016,7,10,16,15,665.0,154.5,4.3,34.5,592.5,367.22,260.57
2016,7,10,16,30,644.0,150.0,4.3,34.0,546.0,316.32,219.5
2016,7,10,16,45,601.0,149.5,4.3,34.0,493.5,265.2,178.22
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,219.08,141.75
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,171.69,106.68
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,128.55,79.34
2016,7,10,17,45,414.0,127.0,3.75,32.5,286.0,90.9,69.81
2016,7,10,18,0,344.0,121.0,3.6,32.0,233.0,86.07,66.15
2016,7,10,18,15,280.0,105.5,3.4,31.5,185.0,80.44,61.6
2016,7,10,18,30,216.0,90.0,3.2,31.0,137.0,69.49,52.36
2016,7,10,18,45,133.5,68.5,3.0,30.5,94.5,53.84,38.92
2016,7,10,19,0,51.0,47.0,2.8,30.0,52.0,38.87,25.61
2016,7,10,19,15,25.5,23.5,2.9,29.5,26.0,20.29,4.47
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.74,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,20.68,0.53
2016,7,11,6,15,69.0,43.5,4.75,25.5,54.0,69.04,45.88
2016,7,11,6,30,129.0,68.0,4.9,26.0,89.0,118.79,86.86
2016,7,11,6,45,217.0,84.5,5.1,26.5,135.5,180.92,137.66
2016,7,11,7,0,305.0,101.0,5.3,27.0,182.0,248.51,193.13
2016,7,11,7,15,363.0,113.5,5.45,27.5,232.0,313.56,246.08
2016,7,11,7,30,421.0,126.0,5.6,28.0,282.0,377.91,297.47
2016,7,11,7,45,484.5,129.5,5.75,28.5,336.0,440.76,346.79
2016,7,11,8,0,548.0,133.0,5.9,29.0,390.0,508.68,398.88
2016,7,11,8,15,581.0,140.0,6.0,29.5,441.5,568.97,443.49
2016,7,11,8,30,614.0,147.0,6.1,30.0,493.0,626.17,484.89
2016,7,11,8,45,648.0,148.5,6.2,30.5,544.0,679.05,522.43
2016,7,11,9,0,682.0,150.0,6.3,31.0,595.0,732.37,559.12
2016,7,11,9,15,701.0,154.0,6.35,31.5,641.5,775.82,587.35
2016,7,11,9,30,720.0,158.0,6.4,32.0,688.0,818.02,614.38
2016,7,11,9,45,739.0,159.5,6.5,32.5,730.0,855.94,638.33
2016,7,11,10,0,758.0,161.0,6.6,33.0,772.0,887.88,657.98
2016,7,11,10,15,769.0,164.0,6.6,33.5,808.0,915.88,674.41
2016,7,11,10,30,780.0,167.0,6.6,34.0,844.0,941.21,688.96
2016,7,11,10,45,789.5,168.5,6.65,34.5,873.5,960.68,699.78
2016,7,11,11,0,799.0,170.0,6.7,35.0,903.0,977.12,708.61
2016,7,11,11,15,805.0,171.5,6.65,35.0,925.0,986.91,714.09
2016,7,11,11,30,811.0,173.0,6.6,35.0,947.0,993.39,717.49
2016,7,11,11,45,801.5,183.0,6.6,35.5,958.0,989.58,712.96
2016,7,11,12,0,792.0,193.0,6.6,36.0,969.0,982.29,706.32
2016,7,11,12,15,794.0,193.5,6.55,36.0,975.5,973.79,700.25
