Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,30,796.0,194.0,6.5,36.0,982.0,962.13,692.21
2016,7,11,12,45,794.0,195.5,6.45,36.5,980.0,944.64,678.97
2016,7,11,13,0,792.0,197.0,6.4,37.0,978.0,924.4,664.08
2016,7,11,13,15,789.5,196.0,6.3,37.0,968.5,898.76,646.87
2016,7,11,13,30,787.0,195.0,6.2,37.0,959.0,870.6,628.05
2016,7,11,13,45,781.5,194.5,6.15,37.0,941.0,837.98,606.46
2016,7,11,14,0,776.0,194.0,6.1,37.0,923.0,803.24,583.4
2016,7,11,14,15,769.0,192.5,6.05,37.0,898.0,764.51,556.83
2016,7,11,14,30,762.0,191.0,6.0,37.0,873.0,724.15,528.42
2016,7,11,14,45,757.5,185.0,5.95,37.0,843.0,680.04,497.07
2016,7,11,15,0,753.0,179.0,5.9,37.0,813.0,634.48,464.12
2016,7,11,15,15,740.0,176.0,5.85,36.5,775.0,582.99,427.13
2016,7,11,15,30,727.0,173.0,5.8,36.0,737.0,532.96,390.16
2016,7,11,15,45,709.5,169.5,5.8,36.0,693.5,480.37,349.67
2016,7,11,16,0,692.0,166.0,5.8,36.0,650.0,428.52,308.78
2016,7,11,16,15,670.5,161.0,5.75,35.5,602.0,374.94,266.34
2016,7,11,16,30,649.0,156.0,5.7,35.0,554.0,323.09,224.39
2016,7,11,16,45,618.0,150.5,5.7,35.0,503.0,270.42,181.48
2016,7,11,17,0,587.0,145.0,5.7,35.0,452.0,221.09,141.98
2016,7,11,17,15,549.5,137.5,5.6,34.5,399.5,172.79,106.16
2016,7,11,17,30,512.0,130.0,5.5,34.0,347.0,128.3,78.02
2016,7,11,17,45,457.5,121.0,5.45,33.5,294.5,86.96,66.35
2016,7,11,18,0,403.0,112.0,5.4,33.0,242.0,79.55,60.55
2016,7,11,18,15,335.0,98.5,5.3,32.0,193.0,71.78,54.33
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,66.1,49.57
2016,7,11,18,45,179.0,66.0,5.1,30.5,101.0,52.12,37.5
2016,7,11,19,0,91.0,47.0,5.0,30.0,58.0,38.88,25.58
2016,7,11,19,15,45.5,23.5,5.0,29.5,29.0,20.28,4.06
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,11.5,12.96,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,23.0,31.35,1.52
2016,7,12,6,15,130.5,41.0,5.15,24.5,59.5,86.26,57.47
2016,7,12,6,30,222.0,61.0,5.3,25.0,96.0,144.74,105.93
2016,7,12,6,45,320.5,71.5,5.45,25.5,144.5,211.11,161.07
2016,7,12,7,0,419.0,82.0,5.6,26.0,193.0,283.39,221.13
2016,7,12,7,15,475.5,91.5,5.6,26.5,244.5,344.26,271.53
2016,7,12,7,30,532.0,101.0,5.6,27.0,296.0,414.3,327.69
2016,7,12,7,45,588.0,103.0,5.7,28.0,351.0,477.43,376.59
2016,7,12,8,0,644.0,105.0,5.8,29.0,406.0,544.38,426.93
2016,7,12,8,15,673.0,110.0,5.85,29.5,458.0,599.6,467.57
2016,7,12,8,30,702.0,115.0,5.9,30.0,510.0,655.49,507.69
2016,7,12,8,45,729.5,116.5,5.95,30.5,560.5,706.59,542.37
2016,7,12,9,0,757.0,118.0,6.0,31.0,611.0,755.09,574.34
2016,7,12,9,15,773.0,121.0,6.0,31.5,657.0,797.47,601.33
2016,7,12,9,30,789.0,124.0,6.0,32.0,703.0,838.2,626.8
2016,7,12,9,45,803.5,125.0,6.0,32.5,744.0,873.48,648.22
2016,7,12,10,0,818.0,126.0,6.0,33.0,785.0,906.53,667.92
2016,7,12,10,15,827.0,128.0,5.95,33.5,820.0,925.51,677.72
2016,7,12,10,30,836.0,130.0,5.9,34.0,855.0,948.88,690.49
2016,7,12,10,45,845.0,130.0,5.9,34.5,884.0,967.18,700.12
2016,7,12,11,0,854.0,130.0,5.9,35.0,913.0,982.35,707.71
2016,7,12,11,15,858.5,131.5,5.85,35.0,934.5,991.28,712.48
2016,7,12,11,30,863.0,133.0,5.8,35.0,956.0,996.77,715.13
2016,7,12,11,45,872.5,128.5,5.8,35.5,971.5,997.88,713.84
2016,7,12,12,0,882.0,124.0,5.8,36.0,987.0,995.55,710.46
2016,7,12,12,15,883.0,124.5,5.75,36.0,993.0,986.25,703.88
2016,7,12,12,30,884.0,125.0,5.7,36.0,999.0,973.61,695.27
2016,7,12,12,45,886.5,122.5,5.7,36.5,998.0,956.4,682.64
2016,7,12,13,0,889.0,120.0,5.7,37.0,997.0,936.08,668.11
2016,7,12,13,15,887.0,119.5,5.65,37.0,986.5,910.44,651.32
2016,7,12,13,30,885.0,119.0,5.6,37.0,976.0,881.91,632.66
2016,7,12,13,45,882.5,117.5,5.6,37.5,959.0,849.23,610.21
2016,7,12,14,0,880.0,116.0,5.6,38.0,942.0,813.89,586.0
2016,7,12,14,15,874.0,114.5,5.55,38.0,917.0,773.36,559.28
2016,7,12,14,30,868.0,113.0,5.5,38.0,892.0,730.75,531.0
2016,7,12,14,45,861.5,111.0,5.5,38.0,860.0,685.47,499.72
2016,7,12,15,0,855.0,109.0,5.5,38.0,828.0,638.55,465.89
2016,7,12,15,15,845.0,107.0,5.5,37.5,790.0,588.17,429.71
2016,7,12,15,30,835.0,105.0,5.5,37.0,752.0,536.93,391.8
2016,7,12,15,45,490.5,215.0,5.5,37.0,589.5,416.08,301.99
2016,7,12,16,0,146.0,325.0,5.5,37.0,427.0,338.64,245.53
2016,7,12,16,15,456.5,211.5,5.5,36.5,498.0,339.62,242.45
2016,7,12,16,30,767.0,98.0,5.5,36.0,569.0,315.15,215.07
2016,7,12,16,45,737.5,96.5,5.55,36.0,517.0,259.95,169.28
2016,7,12,17,0,708.0,95.0,5.6,36.0,465.0,207.69,126.71
2016,7,12,17,15,677.0,90.5,5.55,35.5,412.5,151.2,84.02
2016,7,12,17,30,646.0,86.0,5.5,35.0,360.0,102.58,53.32
2016,7,12,17,45,596.0,81.5,5.5,34.5,306.5,57.5,41.92
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,52.92,38.33
2016,7,12,18,15,484.0,69.0,5.4,33.0,203.0,49.36,35.53
2016,7,12,18,30,422.0,61.0,5.3,32.0,153.0,45.6,32.37
2016,7,12,18,45,327.0,49.5,5.25,31.5,108.5,37.53,25.34
2016,7,12,19,0,232.0,38.0,5.2,31.0,64.0,29.47,17.92
2016,7,12,19,15,116.0,19.0,5.15,30.5,32.0,14.87,1.09
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,16.18,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,42.46,0.8
2016,7,13,6,15,193.0,36.5,4.35,25.5,62.5,102.07,67.31
2016,7,13,6,30,304.0,52.0,4.5,26.0,100.0,165.84,120.28
2016,7,13,6,45,406.5,58.5,4.65,26.5,149.5,231.44,175.16
2016,7,13,7,0,509.0,65.0,4.8,27.0,199.0,306.73,237.68
2016,7,13,7,15,561.5,72.0,4.9,27.5,251.5,368.42,288.77
2016,7,13,7,30,614.0,79.0,5.0,28.0,304.0,434.62,341.87
2016,7,13,7,45,665.0,80.0,5.15,29.0,359.5,497.13,390.06
2016,7,13,8,0,716.0,81.0,5.3,30.0,415.0,561.65,438.25
2016,7,13,8,15,741.5,84.5,5.4,30.5,467.0,616.0,478.02
2016,7,13,8,30,767.0,88.0,5.5,31.0,519.0,670.57,515.71
2016,7,13,8,45,790.5,89.0,5.6,31.5,569.5,720.61,549.06
2016,7,13,9,0,814.0,90.0,5.7,32.0,620.0,764.82,577.77
2016,7,13,9,15,828.0,92.5,5.7,32.5,666.0,806.73,604.1
2016,7,13,9,30,842.0,95.0,5.7,33.0,712.0,846.75,628.77
2016,7,13,9,45,853.0,96.5,5.75,33.5,753.0,880.85,649.35
2016,7,13,10,0,864.0,98.0,5.8,34.0,794.0,912.42,668.09
2016,7,13,10,15,872.0,99.5,5.85,34.5,829.0,938.43,683.0
2016,7,13,10,30,880.0,101.0,5.9,35.0,864.0,961.4,695.87
2016,7,13,10,45,885.5,103.0,5.95,35.5,892.5,979.26,705.39
2016,7,13,11,0,891.0,105.0,6.0,36.0,921.0,993.73,712.74
2016,7,13,11,15,895.0,105.5,6.0,36.5,942.0,1001.69,715.62
2016,7,13,11,30,899.0,106.0,6.0,37.0,963.0,1006.09,716.33
2016,7,13,11,45,879.0,123.0,6.0,37.5,971.0,999.46,710.01
2016,7,13,12,0,859.0,140.0,6.0,38.0,979.0,988.84,701.31
2016,7,13,12,15,860.0,140.5,6.0,38.0,985.0,979.58,695.13
2016,7,13,12,30,861.0,141.0,6.0,38.0,991.0,967.09,686.94
2016,7,13,12,45,859.5,141.0,6.05,38.0,989.0,948.68,675.27
2016,7,13,13,0,858.0,141.0,6.1,38.0,987.0,927.4,661.78
2016,7,13,13,15,856.0,140.5,6.1,38.0,977.0,902.38,645.6
2016,7,13,13,30,854.0,140.0,6.1,38.0,967.0,874.58,627.6
2016,7,13,13,45,849.0,139.5,6.1,38.5,949.5,841.57,604.81
2016,7,13,14,0,844.0,139.0,6.1,39.0,932.0,806.15,580.44
2016,7,13,14,15,838.5,138.0,6.05,38.5,907.5,767.67,556.18
2016,7,13,14,30,833.0,137.0,6.0,38.0,883.0,727.15,530.18
2016,7,13,14,45,814.0,141.5,6.0,38.0,848.5,680.34,496.76
2016,7,13,15,0,795.0,146.0,6.0,38.0,814.0,632.52,462.03
2016,7,13,15,15,784.0,143.5,5.95,37.5,776.5,583.04,426.36
2016,7,13,15,30,773.0,141.0,5.9,37.0,739.0,532.98,389.28
2016,7,13,15,45,753.0,140.0,5.9,37.0,695.0,479.64,348.08
2016,7,13,16,0,733.0,139.0,5.9,37.0,651.0,423.49,303.95
2016,7,13,16,15,713.0,135.0,5.85,36.5,604.0,369.09,260.65
2016,7,13,16,30,693.0,131.0,5.8,36.0,557.0,316.14,217.54
2016,7,13,16,45,659.5,129.0,5.75,36.0,505.0,263.15,174.12
2016,7,13,17,0,626.0,127.0,5.7,36.0,453.0,213.67,134.34
2016,7,13,17,15,591.0,120.5,5.6,35.5,401.0,164.09,97.4
2016,7,13,17,30,556.0,114.0,5.5,35.0,349.0,118.71,68.84
2016,7,13,17,45,500.5,107.0,5.4,34.5,296.0,77.18,58.07
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,70.87,53.14
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,64.33,47.83
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,57.44,41.99
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,48.56,34.22
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,36.24,23.17
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,18.68,2.27
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,18.23,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,50.9,0.0
2016,7,14,6,15,239.0,33.0,3.95,25.5,64.5,109.94,71.71
2016,7,14,6,30,362.0,46.0,4.1,26.0,103.0,179.28,129.46
2016,7,14,6,45,445.5,54.5,4.25,26.5,152.0,241.79,182.57
2016,7,14,7,0,529.0,63.0,4.4,27.0,201.0,313.05,242.13
2016,7,14,7,15,581.5,69.5,4.5,27.5,254.0,375.23,293.57
2016,7,14,7,30,634.0,76.0,4.6,28.0,307.0,441.91,346.91
2016,7,14,7,45,670.5,81.0,4.75,28.5,361.0,501.46,393.31
2016,7,14,8,0,707.0,86.0,4.9,29.0,415.0,561.38,438.66
2016,7,14,8,15,733.5,90.0,4.9,29.5,467.5,616.66,478.8
2016,7,14,8,30,760.0,94.0,4.9,30.0,520.0,672.24,517.05
2016,7,14,8,45,778.0,98.0,4.95,31.0,570.0,721.24,548.19
2016,7,14,9,0,796.0,102.0,5.0,32.0,620.0,769.19,577.93
2016,7,14,9,15,810.5,105.0,4.95,32.5,666.0,811.74,604.06
2016,7,14,9,30,825.0,108.0,4.9,33.0,712.0,846.24,624.3
2016,7,14,9,45,834.5,111.5,4.85,33.5,752.5,880.6,644.21
2016,7,14,10,0,844.0,115.0,4.8,34.0,793.0,912.38,662.14
2016,7,14,10,15,852.5,116.5,4.75,34.5,828.0,938.32,676.06
2016,7,14,10,30,861.0,118.0,4.7,35.0,863.0,961.32,688.21
2016,7,14,10,45,865.0,121.0,4.7,35.5,891.0,978.33,696.67
2016,7,14,11,0,869.0,124.0,4.7,36.0,919.0,991.97,703.04
2016,7,14,11,15,873.0,125.0,4.7,36.0,940.0,1000.11,707.44
2016,7,14,11,30,877.0,126.0,4.7,36.0,961.0,1004.78,709.77
2016,7,14,11,45,878.0,127.5,4.7,36.5,974.5,1003.42,706.94
2016,7,14,12,0,879.0,129.0,4.7,37.0,988.0,998.54,702.03
2016,7,14,12,15,879.5,129.5,4.7,37.0,993.5,988.75,695.61
2016,7,14,12,30,880.0,130.0,4.7,37.0,999.0,975.65,687.2
2016,7,14,12,45,877.5,131.0,4.75,37.5,996.5,957.01,674.18
2016,7,14,13,0,875.0,132.0,4.8,38.0,994.0,935.42,659.37
2016,7,14,13,15,872.5,131.5,4.85,38.0,984.0,909.57,643.27
2016,7,14,13,30,870.0,131.0,4.9,38.0,974.0,880.91,625.45
2016,7,14,13,45,864.0,131.5,4.95,38.0,955.5,847.48,604.43
2016,7,14,14,0,858.0,132.0,5.0,38.0,937.0,811.66,581.7
2016,7,14,14,15,852.5,130.5,5.05,38.0,912.0,772.21,556.38
2016,7,14,14,30,847.0,129.0,5.1,38.0,887.0,730.69,529.44
2016,7,14,14,45,836.5,129.0,5.15,38.0,855.0,685.21,497.84
2016,7,14,15,0,826.0,129.0,5.2,38.0,823.0,638.46,464.46
2016,7,14,15,15,815.5,126.5,5.25,37.5,785.0,586.63,427.69
2016,7,14,15,30,805.0,124.0,5.3,37.0,747.0,535.3,390.07
2016,7,14,15,45,789.5,122.0,5.35,37.0,703.5,481.58,348.75
2016,7,14,16,0,774.0,120.0,5.4,37.0,660.0,428.18,306.55
2016,7,14,16,15,756.0,116.5,5.35,36.5,613.0,373.17,262.63
2016,7,14,16,30,738.0,113.0,5.3,36.0,566.0,319.3,218.6
2016,7,14,16,45,711.5,109.5,5.25,35.5,514.5,260.26,170.55
2016,7,14,17,0,685.0,106.0,5.2,35.0,463.0,207.83,128.13
2016,7,14,17,15,652.5,101.0,5.05,34.5,410.5,156.26,89.23
2016,7,14,17,30,620.0,96.0,4.9,34.0,358.0,108.48,59.05
2016,7,14,17,45,571.0,90.0,4.8,34.0,304.5,63.74,47.14
2016,7,14,18,0,522.0,84.0,4.7,34.0,251.0,58.73,43.12
2016,7,14,18,15,456.5,75.0,4.45,33.5,200.5,54.61,39.78
2016,7,14,18,30,391.0,66.0,4.2,33.0,150.0,49.09,35.09
2016,7,14,18,45,290.5,53.5,4.0,32.5,106.0,40.69,27.78
2016,7,14,19,0,190.0,41.0,3.8,32.0,62.0,31.92,19.71
2016,7,14,19,15,95.0,20.5,3.8,31.5,31.0,16.11,0.67
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,11.07,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,26.42,0.0
2016,7,15,6,15,117.0,39.5,3.85,25.5,56.0,81.22,53.06
2016,7,15,6,30,207.0,60.0,3.9,26.0,92.0,138.88,100.77
2016,7,15,6,45,306.0,72.0,4.0,26.5,140.5,206.02,155.99
2016,7,15,7,0,405.0,84.0,4.1,27.0,189.0,279.3,216.17
2016,7,15,7,15,464.0,93.5,4.15,27.5,241.0,340.63,266.35
2016,7,15,7,30,523.0,103.0,4.2,28.0,293.0,411.18,322.21
2016,7,15,7,45,572.5,108.0,4.3,28.5,347.5,473.42,370.31
2016,7,15,8,0,622.0,113.0,4.4,29.0,402.0,538.97,419.55
2016,7,15,8,15,652.5,119.0,4.4,29.5,454.5,595.53,460.43
2016,7,15,8,30,683.0,125.0,4.4,30.0,507.0,652.93,500.79
2016,7,15,8,45,701.5,131.5,4.45,31.0,556.0,702.11,532.84
2016,7,15,9,0,720.0,138.0,4.5,32.0,605.0,750.49,562.88
2016,7,15,9,15,737.5,141.5,4.45,32.5,651.0,793.6,589.49
2016,7,15,9,30,755.0,145.0,4.4,33.0,697.0,831.64,612.24
2016,7,15,9,45,762.0,152.0,4.35,33.5,736.5,865.72,632.04
2016,7,15,10,0,769.0,159.0,4.3,34.0,776.0,897.22,649.92
2016,7,15,10,15,779.0,161.5,4.15,34.5,811.0,924.16,664.15
2016,7,15,10,30,789.0,164.0,4.0,35.0,846.0,948.35,676.43
2016,7,15,10,45,788.5,171.0,3.85,35.5,872.0,963.98,683.11
2016,7,15,11,0,788.0,178.0,3.7,36.0,898.0,976.26,687.67
2016,7,15,11,15,793.0,179.5,3.55,36.5,919.5,985.07,690.06
2016,7,15,11,30,798.0,181.0,3.4,37.0,941.0,990.59,690.43
2016,7,15,11,45,789.0,190.5,3.3,37.5,951.0,986.77,685.42
2016,7,15,12,0,780.0,200.0,3.2,38.0,961.0,979.52,678.47
2016,7,15,12,15,781.0,200.5,3.2,38.0,967.0,970.16,672.49
2016,7,15,12,30,782.0,201.0,3.2,38.0,973.0,957.71,664.7
2016,7,15,12,45,778.0,203.0,3.2,38.5,970.0,938.98,651.71
2016,7,15,13,0,774.0,205.0,3.2,39.0,967.0,917.61,637.21
2016,7,15,13,15,771.0,204.0,3.3,39.0,957.0,891.86,621.95
2016,7,15,13,30,768.0,203.0,3.4,39.0,947.0,863.68,605.07
2016,7,15,13,45,761.5,203.0,3.5,39.0,929.0,831.14,585.27
2016,7,15,14,0,755.0,203.0,3.6,39.0,911.0,796.6,563.98
2016,7,15,14,15,747.5,200.5,3.7,39.0,886.0,757.89,538.76
2016,7,15,14,30,740.0,198.0,3.8,39.0,861.0,716.24,511.13
2016,7,15,14,45,723.5,199.5,3.95,39.0,828.0,670.71,480.27
2016,7,15,15,0,707.0,201.0,4.1,39.0,795.0,624.8,448.43
2016,7,15,15,15,693.0,197.0,4.1,38.5,757.0,575.46,414.1
2016,7,15,15,30,679.0,193.0,4.1,38.0,719.0,526.12,378.79
2016,7,15,15,45,663.0,187.5,4.2,38.0,676.5,474.77,340.47
2016,7,15,16,0,647.0,182.0,4.3,38.0,634.0,424.13,301.64
2016,7,15,16,15,624.0,176.5,4.3,37.5,586.5,371.87,261.3
2016,7,15,16,30,601.0,171.0,4.3,37.0,539.0,321.6,221.63
2016,7,15,16,45,572.0,163.5,4.3,37.0,489.0,270.52,180.86
2016,7,15,17,0,543.0,156.0,4.3,37.0,439.0,221.96,142.72
2016,7,15,17,15,504.5,147.0,4.15,36.5,387.0,174.2,107.95
2016,7,15,17,30,466.0,138.0,4.0,36.0,335.0,130.93,80.84
2016,7,15,17,45,414.0,127.0,3.85,35.5,283.5,90.65,68.73
2016,7,15,18,0,362.0,116.0,3.7,35.0,232.0,82.6,62.47
2016,7,15,18,15,295.5,101.0,3.4,34.0,183.5,77.38,58.41
2016,7,15,18,30,229.0,86.0,3.1,33.0,135.0,66.7,49.58
2016,7,15,18,45,150.0,65.5,2.8,32.5,93.5,51.68,36.73
2016,7,15,19,0,71.0,45.0,2.5,32.0,52.0,37.31,23.93
2016,7,15,19,15,35.5,22.5,2.55,31.5,26.0,19.41,1.24
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.77,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,9.27,0.0
2016,7,16,6,15,0.0,29.0,2.95,24.5,29.0,27.63,15.51
2016,7,16,6,30,0.0,48.0,3.0,25.0,48.0,46.52,31.81
2016,7,16,6,45,12.0,70.0,3.15,25.5,73.5,72.9,53.56
2016,7,16,7,0,24.0,92.0,3.3,26.0,99.0,104.58,79.5
2016,7,16,7,15,34.5,114.5,3.3,26.5,126.0,133.9,103.18
2016,7,16,7,30,45.0,137.0,3.3,27.0,153.0,164.19,127.17
2016,7,16,7,45,89.0,165.0,3.35,28.0,204.0,221.4,171.98
2016,7,16,8,0,133.0,193.0,3.4,29.0,255.0,291.01,225.18
2016,7,16,8,15,244.5,204.0,3.4,29.5,334.5,393.41,303.47
2016,7,16,8,30,356.0,215.0,3.4,30.0,414.0,496.53,380.02
2016,7,16,8,45,364.5,236.5,3.45,31.0,457.0,540.13,408.83
2016,7,16,9,0,373.0,258.0,3.5,32.0,500.0,583.13,436.73
2016,7,16,9,15,580.5,191.5,3.45,32.5,600.0,715.13,531.55
2016,7,16,9,30,788.0,125.0,3.4,33.0,700.0,839.35,613.59
2016,7,16,9,45,803.5,126.0,3.4,33.5,742.0,875.69,634.08
2016,7,16,10,0,819.0,127.0,3.4,34.0,784.0,909.84,653.51
2016,7,16,10,15,828.5,129.0,3.35,34.5,819.5,929.37,663.02
2016,7,16,10,30,838.0,131.0,3.3,35.0,855.0,953.39,675.47
2016,7,16,10,45,846.5,131.5,3.3,35.5,884.5,971.88,684.66
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,987.19,691.9
2016,7,16,11,15,860.0,133.0,3.3,36.0,935.5,996.22,696.72
2016,7,16,11,30,865.0,134.0,3.3,36.0,957.0,1001.81,699.56
2016,7,16,11,45,854.5,144.0,3.3,36.5,967.5,997.25,694.75
2016,7,16,12,0,844.0,154.0,3.3,37.0,978.0,989.04,687.89
2016,7,16,12,15,845.5,154.5,3.35,37.0,984.5,980.3,682.62
2016,7,16,12,30,847.0,155.0,3.4,37.0,991.0,968.34,675.42
2016,7,16,12,45,845.5,155.5,3.5,37.5,989.0,950.5,663.53
2016,7,16,13,0,844.0,156.0,3.6,38.0,987.0,929.81,649.93
2016,7,16,13,15,841.5,155.5,3.65,38.0,977.0,904.53,634.51
2016,7,16,13,30,839.0,155.0,3.7,38.0,967.0,876.55,617.35
2016,7,16,13,45,834.0,154.5,3.8,38.0,949.0,843.84,597.3
2016,7,16,14,0,829.0,154.0,3.9,38.0,931.0,811.84,577.56
2016,7,16,14,15,822.5,152.0,4.0,38.0,906.0,771.15,551.89
2016,7,16,14,30,816.0,150.0,4.1,38.0,881.0,728.59,524.19
2016,7,16,14,45,810.5,146.5,4.2,38.0,850.0,683.7,493.47
2016,7,16,15,0,805.0,143.0,4.3,38.0,819.0,637.26,460.91
2016,7,16,15,15,793.5,140.0,4.35,38.0,780.5,586.44,424.31
2016,7,16,15,30,782.0,137.0,4.4,38.0,742.0,535.08,386.36
2016,7,16,15,45,767.5,133.5,4.45,38.0,699.0,481.57,345.83
2016,7,16,16,0,753.0,130.0,4.5,38.0,656.0,428.35,304.37
2016,7,16,16,15,734.0,126.5,4.55,37.5,608.0,374.02,261.67
2016,7,16,16,30,715.0,123.0,4.6,37.0,560.0,316.58,215.72
2016,7,16,16,45,689.0,118.0,4.65,36.5,509.0,261.61,171.26
2016,7,16,17,0,663.0,113.0,4.7,36.0,458.0,209.25,129.36
2016,7,16,17,15,629.5,107.0,4.65,35.5,405.0,157.95,91.04
2016,7,16,17,30,596.0,101.0,4.6,35.0,352.0,110.6,61.29
2016,7,16,17,45,549.0,94.0,4.55,34.5,299.5,66.48,49.28
2016,7,16,18,0,502.0,87.0,4.5,34.0,247.0,61.35,45.29
2016,7,16,18,15,437.0,77.0,4.25,33.5,197.0,55.92,40.87
2016,7,16,18,30,372.0,67.0,4.0,33.0,147.0,49.89,35.74
2016,7,16,18,45,280.0,53.0,3.75,32.5,103.0,40.34,27.46
2016,7,16,19,0,188.0,39.0,3.5,32.0,59.0,30.34,18.37
2016,7,16,19,15,94.0,19.5,3.4,31.5,29.5,15.32,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,13.33,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,34.73,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,57.5,95.01,61.55
2016,7,17,6,30,280.0,52.0,3.0,25.0,94.0,158.03,114.45
2016,7,17,6,45,373.0,62.0,3.15,25.5,143.0,219.84,166.33
2016,7,17,7,0,466.0,72.0,3.3,26.0,192.0,294.97,228.51
2016,7,17,7,15,521.5,80.5,3.3,26.5,244.5,357.73,280.0
2016,7,17,7,30,577.0,89.0,3.3,27.0,297.0,425.36,333.64
2016,7,17,7,45,622.5,93.5,3.3,28.0,351.5,487.11,380.4
2016,7,17,8,0,668.0,98.0,3.3,29.0,406.0,551.81,427.59
2016,7,17,8,15,696.5,103.0,3.3,29.5,459.0,607.96,467.67
2016,7,17,8,30,725.0,108.0,3.3,30.0,512.0,664.71,506.86
2016,7,17,8,45,748.0,111.0,3.35,31.0,562.5,712.84,536.84
2016,7,17,9,0,771.0,114.0,3.4,32.0,613.0,762.78,567.4
2016,7,17,9,15,786.5,117.5,3.4,32.5,659.5,806.01,593.69
2016,7,17,9,30,802.0,121.0,3.4,33.0,706.0,847.52,618.44
2016,7,17,9,45,815.5,123.0,3.45,33.5,747.5,883.58,639.53
2016,7,17,10,0,829.0,125.0,3.5,34.0,789.0,917.32,658.94
2016,7,17,10,15,838.0,127.0,3.5,34.5,824.5,936.7,668.64
2016,7,17,10,30,847.0,129.0,3.5,35.0,860.0,960.46,681.25
2016,7,17,10,45,854.0,130.0,3.55,35.5,888.5,978.15,690.26
2016,7,17,11,0,861.0,131.0,3.6,36.0,917.0,992.61,697.31
2016,7,17,11,15,865.0,132.5,3.65,36.0,938.5,1001.21,702.23
2016,7,17,11,30,869.0,134.0,3.7,36.0,960.0,1006.34,705.11
2016,7,17,11,45,875.5,131.5,3.75,36.5,975.0,1006.51,703.57
2016,7,17,12,0,882.0,129.0,3.8,37.0,990.0,1003.21,700.0
2016,7,17,12,15,882.5,129.5,3.85,37.0,995.5,993.43,693.97
2016,7,17,12,30,883.0,130.0,3.9,37.0,1001.0,980.31,685.96
2016,7,17,12,45,883.0,129.0,4.0,37.5,999.0,962.1,673.7
2016,7,17,13,0,883.0,128.0,4.1,38.0,997.0,940.84,659.57
2016,7,17,13,15,880.0,127.5,4.1,38.0,986.5,914.32,643.0
2016,7,17,13,30,877.0,127.0,4.1,38.0,976.0,884.97,624.63
2016,7,17,13,45,873.0,126.0,4.2,38.0,957.5,851.58,604.02
2016,7,17,14,0,869.0,125.0,4.3,38.0,939.0,815.65,581.59
2016,7,17,14,15,863.0,123.5,4.3,38.0,914.0,775.34,555.72
2016,7,17,14,30,857.0,122.0,4.3,38.0,889.0,732.96,528.28
2016,7,17,14,45,849.0,120.5,4.35,38.0,856.5,687.35,497.19
2016,7,17,15,0,841.0,119.0,4.4,38.0,824.0,640.24,463.85
2016,7,17,15,15,830.5,117.0,4.4,37.5,786.0,589.97,428.25
2016,7,17,15,30,820.0,115.0,4.4,37.0,748.0,538.9,390.96
2016,7,17,15,45,806.0,112.5,4.4,37.0,704.5,481.76,347.48
2016,7,17,16,0,792.0,110.0,4.4,37.0,661.0,427.57,304.86
2016,7,17,16,15,774.0,106.5,4.4,36.5,613.0,371.44,260.33
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,316.43,215.54
2016,7,17,16,45,732.0,99.5,4.4,36.0,514.0,261.28,169.97
2016,7,17,17,0,708.0,96.0,4.4,36.0,463.0,204.07,123.69
2016,7,17,17,15,677.0,91.0,4.3,35.5,410.5,151.27,83.98
2016,7,17,17,30,646.0,86.0,4.2,35.0,358.0,102.03,53.05
2016,7,17,17,45,600.0,80.5,4.15,34.5,304.5,56.04,40.71
2016,7,17,18,0,554.0,75.0,4.1,34.0,251.0,51.62,37.25
2016,7,17,18,15,491.0,66.5,3.85,33.5,200.5,47.56,33.95
2016,7,17,18,30,428.0,58.0,3.6,33.0,150.0,43.26,30.26
2016,7,17,18,45,331.0,47.0,3.35,32.5,105.5,35.71,23.66
2016,7,17,19,0,234.0,36.0,3.1,32.0,61.0,27.98,16.46
2016,7,17,19,15,117.0,18.0,3.05,31.5,30.5,14.13,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,23.5,10.0,12.46,0.0
2016,7,18,6,0,59.0,17.0,2.0,24.0,20.0,32.42,0.0
2016,7,18,6,15,166.0,33.5,2.15,24.5,55.0,91.71,58.85
2016,7,18,6,30,273.0,50.0,2.3,25.0,90.0,153.48,110.81
2016,7,18,6,45,360.5,60.5,2.5,26.0,137.5,213.35,160.78
2016,7,18,7,0,448.0,71.0,2.7,27.0,185.0,286.02,220.35
2016,7,18,7,15,503.5,79.0,2.75,27.5,236.0,347.26,270.35
2016,7,18,7,30,559.0,87.0,2.8,28.0,287.0,413.4,322.57
2016,7,18,7,45,608.5,90.0,2.85,28.5,341.5,474.91,369.76
2016,7,18,8,0,658.0,93.0,2.9,29.0,396.0,539.76,417.93
2016,7,18,8,15,686.0,98.0,2.9,29.5,448.0,595.11,457.37
2016,7,18,8,30,714.0,103.0,2.9,30.0,500.0,651.07,495.83
2016,7,18,8,45,737.0,106.0,2.95,30.5,550.0,699.03,526.75
2016,7,18,9,0,760.0,109.0,3.0,31.0,600.0,748.57,558.23
2016,7,18,9,15,776.0,112.0,2.95,31.5,645.5,791.34,584.01
2016,7,18,9,30,792.0,115.0,2.9,32.0,691.0,832.45,608.25
2016,7,18,9,45,444.0,245.5,2.9,32.5,572.0,678.41,497.63
2016,7,18,10,0,96.0,376.0,2.9,33.0,453.0,468.7,341.21
2016,7,18,10,15,184.0,393.0,2.9,33.5,548.5,581.85,421.78
2016,7,18,10,30,272.0,410.0,2.9,34.0,644.0,697.18,499.53
2016,7,18,10,45,557.5,270.5,2.9,34.5,772.0,846.89,604.45
2016,7,18,11,0,843.0,131.0,2.9,35.0,900.0,975.3,685.41
2016,7,18,11,15,848.0,132.0,2.9,35.0,921.5,984.33,689.27
2016,7,18,11,30,853.0,133.0,2.9,35.0,943.0,989.96,692.12
2016,7,18,11,45,850.5,137.5,2.9,35.5,956.0,988.08,689.02
2016,7,18,12,0,848.0,142.0,2.9,36.0,969.0,982.72,683.93
2016,7,18,12,15,849.0,142.5,2.9,36.0,975.0,973.62,678.09
2016,7,18,12,30,850.0,143.0,2.9,36.0,981.0,961.29,670.35
2016,7,18,12,45,571.5,311.5,2.95,36.0,875.0,853.77,599.82
2016,7,18,13,0,293.0,480.0,3.0,36.0,769.0,737.3,516.73
2016,7,18,13,15,569.0,311.0,3.05,36.0,863.5,815.35,577.04
2016,7,18,13,30,845.0,142.0,3.1,36.0,958.0,871.21,616.45
2016,7,18,13,45,842.5,139.5,3.15,36.0,941.0,838.65,595.7
2016,7,18,14,0,840.0,137.0,3.2,36.0,924.0,803.55,573.8
2016,7,18,14,15,834.0,135.5,3.25,36.0,899.5,764.25,548.94
2016,7,18,14,30,828.0,134.0,3.3,36.0,875.0,722.96,522.51
2016,7,18,14,45,458.0,264.5,3.35,36.0,672.0,550.25,398.67
2016,7,18,15,0,88.0,395.0,3.4,36.0,469.0,410.57,295.27
2016,7,18,15,15,431.5,265.0,3.45,35.5,601.0,483.77,352.64
2016,7,18,15,30,775.0,135.0,3.5,35.0,733.0,530.04,386.55
2016,7,18,15,45,500.0,226.5,3.55,35.0,603.5,431.39,313.08
2016,7,18,16,0,225.0,318.0,3.6,35.0,474.0,366.96,266.06
2016,7,18,16,15,249.0,289.0,3.65,35.0,450.5,330.95,238.98
2016,7,18,16,30,273.0,260.0,3.7,35.0,427.0,296.78,212.25
2016,7,18,16,45,461.0,187.0,3.8,35.0,438.5,261.55,178.99
2016,7,18,17,0,649.0,114.0,3.9,35.0,450.0,207.25,128.75
2016,7,18,17,15,615.0,108.0,3.9,34.5,398.0,156.63,90.95
2016,7,18,17,30,581.0,102.0,3.9,34.0,346.0,110.04,61.72
2016,7,18,17,45,535.5,94.0,3.95,33.5,294.0,65.98,49.09
2016,7,18,18,0,490.0,86.0,4.0,33.0,242.0,60.64,44.9
2016,7,18,18,15,425.0,76.0,3.9,32.5,192.5,55.22,40.46
2016,7,18,18,30,360.0,66.0,3.8,32.0,143.0,49.17,35.29
2016,7,18,18,45,270.5,52.0,3.75,31.5,100.0,39.6,26.96
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,29.59,17.75
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,14.95,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.0,10.0,9.53,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,19.75,0.0
2016,7,19,6,15,167.5,31.5,1.35,25.5,56.0,89.72,56.66
2016,7,19,6,30,335.0,43.0,1.3,26.0,92.0,166.89,119.14
2016,7,19,6,45,424.5,50.5,1.3,26.5,140.5,228.86,170.92
2016,7,19,7,0,514.0,58.0,1.3,27.0,189.0,300.31,229.46
2016,7,19,7,15,566.0,64.5,1.3,27.5,240.5,361.45,278.81
2016,7,19,7,30,618.0,71.0,1.3,28.0,292.0,427.13,329.74
2016,7,19,7,45,660.5,74.5,1.3,28.5,346.0,487.79,375.07
2016,7,19,8,0,703.0,78.0,1.3,29.0,400.0,549.8,419.7
2016,7,19,8,15,729.0,81.5,1.35,29.5,452.0,604.15,457.53
2016,7,19,8,30,755.0,85.0,1.4,30.0,504.0,658.82,493.22
2016,7,19,8,45,777.0,87.0,1.5,31.0,554.0,708.64,523.79
2016,7,19,9,0,799.0,89.0,1.6,32.0,604.0,752.49,549.72
2016,7,19,9,15,813.5,91.5,1.75,32.5,650.0,794.59,575.66
2016,7,19,9,30,828.0,94.0,1.9,33.0,696.0,834.89,600.15
2016,7,19,9,45,840.5,95.5,2.1,33.5,737.5,870.22,621.66
2016,7,19,10,0,853.0,97.0,2.3,34.0,779.0,903.15,641.53
2016,7,19,10,15,861.5,98.5,2.45,34.5,814.5,929.65,656.8
2016,7,19,10,30,870.0,100.0,2.6,35.0,850.0,953.16,670.2
2016,7,19,10,45,876.5,101.5,2.8,35.5,879.0,971.56,680.82
2016,7,19,11,0,883.0,103.0,3.0,36.0,908.0,986.63,689.4
2016,7,19,11,15,497.0,287.5,3.15,36.0,743.0,806.12,571.2
2016,7,19,11,30,111.0,472.0,3.3,36.0,578.0,577.93,408.77
2016,7,19,11,45,219.5,467.0,3.45,36.5,680.0,687.51,485.61
2016,7,19,12,0,328.0,462.0,3.6,37.0,782.0,793.08,556.04
2016,7,19,12,15,611.5,285.5,3.75,37.0,886.5,895.8,631.41
2016,7,19,12,30,895.0,109.0,3.9,37.0,991.0,973.02,682.09
2016,7,19,12,45,894.0,109.5,4.05,37.0,989.5,955.28,671.13
2016,7,19,13,0,893.0,110.0,4.2,37.0,988.0,934.4,658.8
2016,7,19,13,15,891.0,110.0,4.25,37.0,978.0,909.08,643.11
2016,7,19,13,30,889.0,110.0,4.3,37.0,968.0,880.81,625.5
2016,7,19,13,45,485.0,279.5,4.4,37.0,746.5,675.06,485.49
2016,7,19,14,0,81.0,449.0,4.5,37.0,525.0,481.29,342.99
2016,7,19,14,15,474.5,278.5,4.55,37.0,704.0,622.47,451.24
2016,7,19,14,30,868.0,108.0,4.6,37.0,883.0,729.13,529.58
2016,7,19,14,45,859.5,107.0,4.65,37.0,851.5,683.14,497.63
2016,7,19,15,0,851.0,106.0,4.7,37.0,820.0,635.67,463.71
2016,7,19,15,15,667.5,192.5,4.7,36.5,736.5,557.82,406.44
2016,7,19,15,30,484.0,279.0,4.7,36.0,653.0,497.56,361.49
2016,7,19,15,45,497.0,255.0,4.75,36.0,619.5,453.89,329.1
2016,7,19,16,0,510.0,231.0,4.8,36.0,586.0,408.34,294.24
2016,7,19,16,15,331.5,252.0,4.8,35.5,476.0,331.79,238.77
2016,7,19,16,30,153.0,273.0,4.8,35.0,366.0,275.01,199.46
2016,7,19,16,45,305.5,221.5,4.8,35.0,386.5,254.88,179.27
2016,7,19,17,0,458.0,170.0,4.8,35.0,407.0,216.59,143.28
2016,7,19,17,15,437.5,152.5,4.7,34.5,358.5,169.41,108.07
2016,7,19,17,30,417.0,135.0,4.6,34.0,310.0,124.83,78.67
2016,7,19,17,45,390.5,118.0,4.6,33.5,263.0,83.29,63.33
2016,7,19,18,0,364.0,101.0,4.6,33.0,216.0,71.66,54.01
2016,7,19,18,15,323.0,85.0,4.35,32.5,172.0,61.81,45.92
2016,7,19,18,30,282.0,69.0,4.1,32.0,128.0,51.39,37.12
2016,7,19,18,45,212.5,52.5,3.95,31.5,89.5,39.96,27.23
2016,7,19,19,0,143.0,36.0,3.8,31.0,51.0,29.46,17.58
2016,7,19,19,15,71.5,18.0,3.7,30.5,25.5,15.11,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.63,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,26.74,0.0
2016,7,20,6,15,169.0,32.0,1.75,25.5,53.5,90.88,57.02
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,153.73,110.05
2016,7,20,6,45,378.5,56.5,1.85,26.5,137.0,217.9,163.31
2016,7,20,7,0,476.0,65.0,1.9,27.0,185.0,291.59,223.73
2016,7,20,7,15,531.0,72.5,1.9,27.5,237.0,353.44,273.93
2016,7,20,7,30,586.0,80.0,1.9,28.0,289.0,420.16,326.1
2016,7,20,7,45,632.0,84.0,1.9,28.5,343.0,482.03,372.86
2016,7,20,8,0,678.0,88.0,1.9,29.0,397.0,546.94,420.18
2016,7,20,8,15,705.5,92.0,1.95,29.5,449.5,599.94,457.53
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,655.34,494.78
2016,7,20,8,45,756.0,99.0,2.05,31.0,552.5,706.27,526.15
2016,7,20,9,0,779.0,102.0,2.1,32.0,603.0,756.62,556.36
2016,7,20,9,15,794.5,105.0,2.2,32.5,649.0,799.71,582.61
2016,7,20,9,30,810.0,108.0,2.3,33.0,695.0,841.08,607.45
2016,7,20,9,45,823.5,109.0,2.45,33.5,737.0,869.88,624.27
2016,7,20,10,0,837.0,110.0,2.6,34.0,779.0,902.7,643.7
2016,7,20,10,15,846.0,112.0,2.75,34.0,814.5,929.79,660.68
2016,7,20,10,30,855.0,114.0,2.9,34.0,850.0,953.93,675.87
2016,7,20,10,45,862.0,115.0,3.05,34.5,879.0,971.98,685.86
2016,7,20,11,0,869.0,116.0,3.2,35.0,908.0,986.75,693.87
2016,7,20,11,15,873.5,117.0,3.3,35.5,929.5,995.63,697.9
2016,7,20,11,30,878.0,118.0,3.4,36.0,951.0,1001.02,699.87
2016,7,20,11,45,866.5,129.0,3.5,36.5,961.5,996.81,695.96
2016,7,20,12,0,855.0,140.0,3.6,37.0,972.0,988.87,689.89
2016,7,20,12,15,541.0,319.0,3.65,37.0,847.0,860.35,604.89
2016,7,20,12,30,227.0,498.0,3.7,37.0,722.0,708.24,496.66
2016,7,20,12,45,542.5,318.5,3.8,37.0,852.0,835.73,591.2
2016,7,20,13,0,858.0,139.0,3.9,37.0,982.0,929.54,654.99
2016,7,20,13,15,855.5,138.5,3.95,37.0,972.0,903.93,638.41
2016,7,20,13,30,853.0,138.0,4.0,37.0,962.0,875.55,620.8
2016,7,20,13,45,534.0,303.0,4.05,37.5,815.5,738.24,525.85
2016,7,20,14,0,215.0,468.0,4.1,38.0,669.0,606.92,429.18
2016,7,20,14,15,196.0,456.0,4.1,37.5,635.5,568.81,404.62
2016,7,20,14,30,177.0,444.0,4.1,37.0,602.0,531.82,380.1
2016,7,20,14,45,217.0,421.0,4.2,37.0,608.0,526.66,377.78
2016,7,20,15,0,257.0,398.0,4.3,37.0,614.0,515.13,370.62
2016,7,20,15,15,288.0,370.0,4.3,37.0,601.0,492.04,354.78
2016,7,20,15,30,319.0,342.0,4.3,37.0,588.0,465.7,336.11
2016,7,20,15,45,508.0,248.0,4.3,37.0,613.0,453.42,327.01
2016,7,20,16,0,697.0,154.0,4.3,37.0,638.0,421.96,301.34
2016,7,20,16,15,608.0,171.5,4.25,36.5,571.5,362.16,255.68
2016,7,20,16,30,519.0,189.0,4.2,36.0,505.0,311.46,216.95
2016,7,20,16,45,478.0,182.0,4.2,35.5,453.0,261.7,178.34
2016,7,20,17,0,437.0,175.0,4.2,35.0,401.0,216.44,143.79
2016,7,20,17,15,410.0,161.0,4.1,34.5,353.5,172.26,111.29
2016,7,20,17,30,383.0,147.0,4.0,34.0,306.0,131.35,84.84
2016,7,20,17,45,412.0,122.0,3.95,34.0,271.0,86.1,65.48
2016,7,20,18,0,441.0,97.0,3.9,34.0,236.0,68.99,51.56
2016,7,20,18,15,374.0,85.0,3.6,33.5,186.5,61.99,45.86
2016,7,20,18,30,307.0,73.0,3.3,33.0,137.0,54.62,39.59
2016,7,20,18,45,222.0,56.0,3.0,32.5,95.0,42.82,29.41
2016,7,20,19,0,137.0,39.0,2.7,32.0,53.0,31.7,19.16
2016,7,20,19,15,68.5,19.5,2.7,31.5,26.5,16.27,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,33.2,0.0
2016,7,21,6,15,218.0,29.0,2.6,25.5,55.5,99.91,61.76
2016,7,21,6,30,342.0,43.0,2.7,26.0,92.0,168.92,120.64
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.0,232.63,174.45
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,306.06,235.47
2016,7,21,7,15,578.0,65.5,2.8,28.0,242.5,368.37,286.02
2016,7,21,7,30,631.0,72.0,2.7,29.0,295.0,435.3,338.01
2016,7,21,7,45,671.5,76.0,2.6,30.0,349.5,496.12,383.29
2016,7,21,8,0,712.0,80.0,2.5,31.0,404.0,557.93,427.34
2016,7,21,8,15,738.5,84.0,2.3,31.5,457.0,613.73,465.64
2016,7,21,8,30,765.0,88.0,2.1,32.0,510.0,669.86,501.37
2016,7,21,8,45,785.0,91.0,1.9,32.5,560.5,719.81,531.12
2016,7,21,9,0,805.0,94.0,1.7,33.0,611.0,768.87,559.17
