Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,15,819.5,96.5,1.7,33.5,657.0,805.76,580.1
2016,7,21,9,30,834.0,99.0,1.7,34.0,703.0,846.3,603.15
2016,7,21,9,45,845.0,101.5,1.75,35.0,744.5,881.57,621.71
2016,7,21,10,0,856.0,104.0,1.8,36.0,786.0,914.32,638.47
2016,7,21,10,15,864.5,105.5,1.95,36.0,822.0,940.89,655.0
2016,7,21,10,30,873.0,107.0,2.1,36.0,858.0,964.44,669.76
2016,7,21,10,45,878.0,109.0,2.25,36.5,886.5,981.91,679.44
2016,7,21,11,0,883.0,111.0,2.4,37.0,915.0,995.98,687.1
2016,7,21,11,15,887.5,112.0,2.45,37.0,937.0,1005.02,692.26
2016,7,21,11,30,892.0,113.0,2.5,37.0,959.0,1010.51,695.41
2016,7,21,11,45,893.0,115.0,2.65,37.5,973.0,1009.9,694.46
2016,7,21,12,0,894.0,117.0,2.8,38.0,987.0,1005.68,691.4
2016,7,21,12,15,895.5,117.0,2.9,38.0,993.5,996.45,686.37
2016,7,21,12,30,897.0,117.0,3.0,38.0,1000.0,983.78,679.31
2016,7,21,12,45,896.0,117.0,3.1,38.5,998.0,965.41,667.37
2016,7,21,13,0,895.0,117.0,3.2,39.0,996.0,943.9,653.54
2016,7,21,13,15,893.0,116.5,3.25,39.0,986.0,917.95,637.99
2016,7,21,13,30,891.0,116.0,3.3,39.0,976.0,889.04,620.55
2016,7,21,13,45,890.5,113.5,3.4,39.0,959.0,856.7,601.11
2016,7,21,14,0,890.0,111.0,3.5,39.0,942.0,821.51,579.66
2016,7,21,14,15,884.5,109.5,3.55,39.0,917.0,780.69,554.11
2016,7,21,14,30,879.0,108.0,3.6,39.0,892.0,737.68,526.89
2016,7,21,14,45,873.0,106.0,3.65,39.0,860.5,691.91,496.68
2016,7,21,15,0,867.0,104.0,3.7,39.0,829.0,644.4,463.49
2016,7,21,15,15,857.0,102.0,3.7,38.5,791.0,593.03,427.5
2016,7,21,15,30,847.0,100.0,3.7,38.0,753.0,540.76,389.7
2016,7,21,15,45,834.5,97.5,3.7,38.0,709.0,486.21,348.26
2016,7,21,16,0,822.0,95.0,3.7,38.0,665.0,431.51,305.48
2016,7,21,16,15,805.5,92.5,3.65,37.5,617.0,375.44,261.09
2016,7,21,16,30,789.0,90.0,3.6,37.0,569.0,315.15,212.52
2016,7,21,16,45,767.5,86.5,3.6,37.0,518.0,258.53,165.82
2016,7,21,17,0,746.0,83.0,3.6,37.0,467.0,203.89,121.4
2016,7,21,17,15,716.5,78.5,3.5,36.5,413.5,149.6,80.75
2016,7,21,17,30,687.0,74.0,3.4,36.0,360.0,98.73,49.28
2016,7,21,17,45,646.0,69.0,3.35,35.5,306.5,46.4,32.62
2016,7,21,18,0,605.0,64.0,3.3,35.0,253.0,43.34,30.26
2016,7,21,18,15,544.5,57.0,2.9,34.0,201.5,40.1,27.69
2016,7,21,18,30,484.0,50.0,2.5,33.0,150.0,36.68,24.79
2016,7,21,18,45,389.5,40.0,2.15,32.5,105.0,30.36,19.23
2016,7,21,19,0,295.0,30.0,1.8,32.0,60.0,23.68,12.84
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.0,11.73,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,36.21,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.0,104.82,64.01
2016,7,22,6,30,370.0,39.0,2.3,26.0,92.0,173.57,123.43
2016,7,22,6,45,454.5,47.0,2.3,27.0,140.5,235.99,176.12
2016,7,22,7,0,539.0,55.0,2.3,28.0,189.0,307.49,235.0
2016,7,22,7,15,591.0,61.5,2.15,28.5,241.5,370.03,285.82
2016,7,22,7,30,643.0,68.0,2.0,29.0,294.0,437.11,338.0
2016,7,22,7,45,681.5,71.5,1.9,30.0,348.5,495.4,380.94
2016,7,22,8,0,720.0,75.0,1.8,31.0,403.0,557.45,424.57
2016,7,22,8,15,746.0,79.0,1.85,31.5,455.5,613.3,463.48
2016,7,22,8,30,772.0,83.0,1.9,32.0,508.0,669.43,499.98
2016,7,22,8,45,793.0,85.0,2.0,33.0,558.5,719.32,530.43
2016,7,22,9,0,814.0,87.0,2.1,34.0,609.0,763.11,556.16
2016,7,22,9,15,828.5,89.5,2.2,34.5,655.5,805.89,581.97
2016,7,22,9,30,843.0,92.0,2.3,35.0,702.0,846.82,606.24
2016,7,22,9,45,854.5,93.5,2.4,35.5,743.5,881.81,626.45
2016,7,22,10,0,866.0,95.0,2.5,36.0,785.0,914.29,644.96
2016,7,22,10,15,874.0,97.0,2.55,36.5,821.0,941.25,659.5
2016,7,22,10,30,882.0,99.0,2.6,37.0,857.0,965.13,672.1
2016,7,22,10,45,888.5,100.0,2.65,37.5,886.0,983.26,681.16
2016,7,22,11,0,895.0,101.0,2.7,38.0,915.0,998.0,688.22
2016,7,22,11,15,899.5,102.0,2.75,38.0,937.0,1007.25,693.47
2016,7,22,11,30,904.0,103.0,2.8,38.0,959.0,1012.89,696.67
2016,7,22,11,45,900.5,107.5,2.85,38.5,971.5,1010.44,693.62
2016,7,22,12,0,897.0,112.0,2.9,39.0,984.0,1004.3,688.5
2016,7,22,12,15,898.5,112.0,2.95,39.0,990.5,995.09,683.09
2016,7,22,12,30,900.0,112.0,3.0,39.0,997.0,982.43,675.67
2016,7,22,12,45,899.5,112.0,3.05,39.0,995.5,964.52,665.09
2016,7,22,13,0,899.0,112.0,3.1,39.0,994.0,943.42,652.6
2016,7,22,13,15,897.0,111.5,3.15,39.0,984.5,917.38,637.03
2016,7,22,13,30,895.0,111.0,3.2,39.0,975.0,888.36,619.56
2016,7,22,13,45,891.5,110.5,3.25,39.5,957.5,855.19,598.1
2016,7,22,14,0,888.0,110.0,3.3,40.0,940.0,819.36,574.91
2016,7,22,14,15,883.0,109.0,3.3,40.0,915.0,779.4,549.89
2016,7,22,14,30,878.0,108.0,3.3,40.0,890.0,737.23,523.23
2016,7,22,14,45,863.5,111.0,3.35,40.0,856.5,690.13,492.25
2016,7,22,15,0,849.0,114.0,3.4,40.0,823.0,642.01,458.81
2016,7,22,15,15,839.0,111.5,3.4,39.5,785.0,590.97,423.37
2016,7,22,15,30,829.0,109.0,3.4,39.0,747.0,539.06,386.17
2016,7,22,15,45,815.5,106.5,3.4,39.0,703.5,484.85,345.34
2016,7,22,16,0,802.0,104.0,3.4,39.0,660.0,426.64,300.54
2016,7,22,16,15,785.0,101.0,3.4,38.5,612.0,370.5,256.52
2016,7,22,16,30,768.0,98.0,3.4,38.0,564.0,315.33,212.07
2016,7,22,16,45,744.5,94.5,3.4,38.0,512.5,259.35,166.31
2016,7,22,17,0,721.0,91.0,3.4,38.0,461.0,205.62,123.05
2016,7,22,17,15,690.5,86.0,3.3,37.5,408.0,147.81,80.07
2016,7,22,17,30,660.0,81.0,3.2,37.0,355.0,97.61,49.16
2016,7,22,17,45,616.0,75.5,3.15,36.5,301.5,50.66,35.95
2016,7,22,18,0,572.0,70.0,3.1,36.0,248.0,48.03,33.97
2016,7,22,18,15,509.5,62.0,2.75,35.0,197.0,44.22,30.94
2016,7,22,18,30,447.0,54.0,2.4,34.0,146.0,40.18,27.54
2016,7,22,18,45,350.0,43.0,2.05,33.5,101.5,33.12,21.36
2016,7,22,19,0,253.0,32.0,1.7,33.0,57.0,25.65,14.21
2016,7,22,19,15,126.5,16.0,1.75,32.5,28.5,12.6,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,27.6,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.0,91.93,55.52
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,155.45,110.74
2016,7,23,6,45,387.5,54.5,2.65,27.0,133.5,219.0,163.85
2016,7,23,7,0,474.0,65.0,2.7,28.0,181.0,290.59,222.64
2016,7,23,7,15,528.5,72.5,2.55,28.5,233.0,352.2,272.79
2016,7,23,7,30,583.0,80.0,2.4,29.0,285.0,418.63,324.76
2016,7,23,7,45,627.5,84.5,2.3,30.0,339.0,480.15,370.49
2016,7,23,8,0,672.0,89.0,2.2,31.0,393.0,544.6,416.35
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.0,600.23,455.23
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,654.48,491.4
2016,7,23,8,45,753.5,100.0,2.2,32.5,550.0,706.17,523.94
2016,7,23,9,0,779.0,102.0,2.2,33.0,601.0,757.47,555.49
2016,7,23,9,15,795.0,105.0,2.25,33.5,647.0,801.12,581.66
2016,7,23,9,30,811.0,108.0,2.3,34.0,693.0,843.08,606.38
2016,7,23,9,45,826.0,108.5,2.35,35.0,735.5,872.77,621.63
2016,7,23,10,0,841.0,109.0,2.4,36.0,778.0,906.63,639.42
2016,7,23,10,15,850.0,110.5,2.45,36.0,814.0,933.37,655.18
2016,7,23,10,30,859.0,112.0,2.5,36.0,850.0,957.16,669.17
2016,7,23,10,45,868.0,112.0,2.65,36.5,879.5,976.27,679.77
2016,7,23,11,0,877.0,112.0,2.8,37.0,909.0,992.14,688.43
2016,7,23,11,15,881.5,113.0,2.9,37.0,931.0,1001.17,693.97
2016,7,23,11,30,886.0,114.0,3.0,37.0,953.0,1006.66,697.5
2016,7,23,11,45,889.0,114.5,3.1,37.5,967.5,1006.56,696.25
2016,7,23,12,0,892.0,115.0,3.2,38.0,982.0,1002.88,692.92
2016,7,23,12,15,893.5,115.5,3.25,38.0,988.5,994.17,687.7
2016,7,23,12,30,895.0,116.0,3.3,38.0,995.0,982.01,680.46
2016,7,23,12,45,895.0,115.5,3.4,38.5,993.5,964.12,668.67
2016,7,23,13,0,895.0,115.0,3.5,39.0,992.0,943.05,654.97
2016,7,23,13,15,893.0,114.5,3.55,39.0,982.0,917.05,639.26
2016,7,23,13,30,891.0,114.0,3.6,39.0,972.0,888.08,621.65
2016,7,23,13,45,887.0,113.0,3.65,39.5,954.5,854.1,599.49
2016,7,23,14,0,883.0,112.0,3.7,40.0,937.0,817.51,575.61
2016,7,23,14,15,877.5,111.0,3.7,39.5,912.0,777.3,551.42
2016,7,23,14,30,872.0,110.0,3.7,39.0,887.0,734.93,525.49
2016,7,23,14,45,857.5,113.0,3.7,39.0,853.5,688.02,494.06
2016,7,23,15,0,843.0,116.0,3.7,39.0,820.0,640.11,460.3
2016,7,23,15,15,832.5,114.0,3.7,39.0,781.5,589.43,423.93
2016,7,23,15,30,822.0,112.0,3.7,39.0,743.0,537.94,385.99
2016,7,23,15,45,808.0,109.0,3.75,39.0,699.5,479.97,342.58
2016,7,23,16,0,794.0,106.0,3.8,39.0,656.0,424.91,299.89
2016,7,23,16,15,776.5,103.0,3.8,38.5,608.0,368.97,255.91
2016,7,23,16,30,759.0,100.0,3.8,38.0,560.0,314.06,211.6
2016,7,23,16,45,735.5,96.0,3.8,37.5,508.5,258.13,166.18
2016,7,23,17,0,712.0,92.0,3.8,37.0,457.0,204.46,123.13
2016,7,23,17,15,680.5,87.5,3.75,36.5,404.0,147.34,80.54
2016,7,23,17,30,649.0,83.0,3.7,36.0,351.0,98.01,50.2
2016,7,23,17,45,605.0,77.0,3.65,36.0,298.0,51.3,36.57
2016,7,23,18,0,561.0,71.0,3.6,36.0,245.0,48.89,34.67
2016,7,23,18,15,498.5,62.5,3.3,35.0,194.0,44.71,31.34
2016,7,23,18,30,436.0,54.0,3.0,34.0,143.0,40.26,27.59
2016,7,23,18,45,339.0,42.5,2.75,33.5,99.0,32.74,21.03
2016,7,23,19,0,242.0,31.0,2.5,33.0,55.0,24.77,13.43
2016,7,23,19,15,121.0,15.5,2.6,32.5,27.5,12.21,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,23.57,0.0
2016,7,24,6,15,168.0,29.0,2.65,25.5,49.5,87.23,51.99
2016,7,24,6,30,280.0,45.0,2.7,26.0,84.0,150.09,106.89
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.0,211.35,158.4
2016,7,24,7,0,458.0,67.0,2.8,27.0,178.0,285.81,219.95
2016,7,24,7,15,514.0,75.0,2.75,27.5,230.0,347.93,270.82
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,415.04,323.82
2016,7,24,7,45,618.0,87.0,2.65,29.0,336.5,477.5,370.8
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,543.23,418.29
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,598.64,457.27
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,652.53,493.5
2016,7,24,8,45,749.0,101.5,2.45,32.0,547.0,704.65,525.39
2016,7,24,9,0,776.0,103.0,2.4,33.0,598.0,756.48,556.13
2016,7,24,9,15,791.5,106.0,2.35,33.5,644.5,799.65,581.43
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,841.1,605.15
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,870.28,620.96
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,903.65,639.39
2016,7,24,10,15,844.0,113.0,2.3,35.5,810.5,930.8,653.68
2016,7,24,10,30,853.0,115.0,2.3,36.0,846.0,955.02,666.09
2016,7,24,10,45,860.0,116.0,2.35,36.5,875.0,973.12,675.18
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,987.94,682.34
2016,7,24,11,15,871.5,118.0,2.45,37.0,926.0,996.86,687.43
2016,7,24,11,30,876.0,119.0,2.5,37.0,948.0,1002.28,690.54
2016,7,24,11,45,875.0,122.5,2.6,37.5,961.0,1001.14,688.8
2016,7,24,12,0,874.0,126.0,2.7,38.0,974.0,996.41,685.02
2016,7,24,12,15,875.0,126.0,2.7,38.0,980.0,986.77,678.92
2016,7,24,12,30,876.0,126.0,2.7,38.0,986.0,973.77,670.91
2016,7,24,12,45,873.5,127.5,2.75,38.5,984.0,955.61,658.83
2016,7,24,13,0,871.0,129.0,2.8,39.0,982.0,934.41,644.98
2016,7,24,13,15,869.0,128.5,2.8,38.5,972.0,908.87,630.79
2016,7,24,13,30,867.0,128.0,2.8,38.0,962.0,880.45,614.73
2016,7,24,13,45,862.0,127.5,2.85,38.0,944.0,846.72,594.24
2016,7,24,14,0,857.0,127.0,2.9,38.0,926.0,810.52,572.04
2016,7,24,14,15,851.0,125.5,2.9,38.0,901.0,770.34,546.78
2016,7,24,14,30,845.0,124.0,2.9,38.0,876.0,728.12,519.97
2016,7,24,14,45,826.0,129.0,2.9,38.0,841.5,680.9,488.0
2016,7,24,15,0,807.0,134.0,2.9,38.0,807.0,632.29,453.99
2016,7,24,15,15,795.5,131.5,2.9,38.0,769.0,581.45,417.8
2016,7,24,15,30,784.0,129.0,2.9,38.0,731.0,530.05,380.23
2016,7,24,15,45,767.0,127.0,2.9,38.0,687.0,476.15,339.82
2016,7,24,16,0,750.0,125.0,2.9,38.0,643.0,422.8,298.65
2016,7,24,16,15,730.5,121.0,2.9,37.5,595.0,367.6,255.68
2016,7,24,16,30,711.0,117.0,2.9,37.0,547.0,309.63,209.67
2016,7,24,16,45,680.5,114.0,2.95,37.0,495.5,255.06,165.56
2016,7,24,17,0,650.0,111.0,3.0,37.0,444.0,203.63,124.64
2016,7,24,17,15,616.0,105.0,3.0,36.5,391.5,152.73,87.18
2016,7,24,17,30,582.0,99.0,3.0,36.0,339.0,105.88,58.5
2016,7,24,17,45,530.5,92.0,3.0,36.0,286.0,62.48,45.69
2016,7,24,18,0,479.0,85.0,3.0,36.0,233.0,60.41,44.11
2016,7,24,18,15,414.0,74.5,2.85,35.5,183.5,54.37,39.18
2016,7,24,18,30,349.0,64.0,2.7,35.0,134.0,47.9,33.69
2016,7,24,18,45,254.5,49.0,2.55,34.5,92.0,37.46,24.71
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,26.54,14.58
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,13.45,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,5.72,0.0
2016,7,25,6,15,28.5,28.5,2.05,26.0,32.5,37.39,19.92
2016,7,25,6,30,57.0,51.0,2.0,26.0,59.0,76.76,54.06
2016,7,25,6,45,96.0,76.0,2.0,26.5,96.5,121.69,91.01
2016,7,25,7,0,135.0,101.0,2.0,27.0,134.0,170.45,130.89
2016,7,25,7,15,199.0,114.0,2.0,27.0,176.5,227.89,177.42
2016,7,25,7,30,263.0,127.0,2.0,27.0,219.0,286.27,224.07
2016,7,25,7,45,333.0,147.5,2.0,27.5,284.0,363.07,283.24
2016,7,25,8,0,403.0,168.0,2.0,28.0,349.0,455.3,351.82
2016,7,25,8,15,436.5,180.0,1.9,28.0,399.0,510.29,391.36
2016,7,25,8,30,470.0,192.0,1.8,28.0,449.0,567.05,431.22
2016,7,25,8,45,507.5,196.5,1.75,28.5,498.5,620.18,467.0
2016,7,25,9,0,545.0,201.0,1.7,29.0,548.0,674.59,502.65
2016,7,25,9,15,566.5,208.0,1.6,29.5,593.0,719.03,529.88
2016,7,25,9,30,588.0,215.0,1.5,30.0,638.0,767.18,558.69
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.0,810.62,584.29
2016,7,25,10,0,665.0,200.0,1.3,31.0,728.0,853.29,607.95
2016,7,25,10,15,677.5,204.0,1.35,31.5,763.5,882.31,624.06
2016,7,25,10,30,690.0,208.0,1.4,32.0,799.0,908.97,638.75
2016,7,25,10,45,719.0,197.5,1.45,33.0,832.5,933.99,651.07
2016,7,25,11,0,748.0,187.0,1.5,34.0,866.0,951.1,658.46
2016,7,25,11,15,754.5,189.0,1.65,34.5,888.0,961.82,664.7
2016,7,25,11,30,761.0,191.0,1.8,35.0,910.0,969.36,669.07
2016,7,25,11,45,787.0,176.5,1.95,35.5,930.5,976.66,673.33
2016,7,25,12,0,813.0,162.0,2.1,36.0,951.0,980.52,675.5
2016,7,25,12,15,814.5,162.5,2.2,36.5,957.5,971.74,669.5
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,959.68,661.66
2016,7,25,12,45,821.0,159.5,2.45,37.5,964.0,943.87,652.01
2016,7,25,13,0,826.0,156.0,2.6,38.0,964.0,918.0,636.08
2016,7,25,13,15,824.0,155.0,2.7,38.0,954.5,892.89,621.53
2016,7,25,13,30,822.0,154.0,2.8,38.0,945.0,865.09,605.16
2016,7,25,13,45,820.5,151.5,2.9,38.0,928.5,833.76,586.39
2016,7,25,14,0,819.0,149.0,3.0,38.0,912.0,799.87,565.81
2016,7,25,14,15,812.5,147.0,3.1,38.0,887.0,762.2,542.53
2016,7,25,14,30,806.0,145.0,3.2,38.0,862.0,719.67,515.38
2016,7,25,14,45,486.5,276.5,3.35,38.0,704.5,581.81,417.11
2016,7,25,15,0,167.0,408.0,3.5,38.0,547.0,470.07,335.3
2016,7,25,15,15,446.5,282.5,3.6,37.5,630.5,508.62,367.0
2016,7,25,15,30,726.0,157.0,3.7,37.0,714.0,521.29,377.37
2016,7,25,15,45,364.0,159.0,3.8,37.0,438.5,310.15,225.04
2016,7,25,16,0,2.0,161.0,3.9,37.0,163.0,149.01,107.11
2016,7,25,16,15,111.5,213.0,4.0,36.5,281.0,225.31,163.15
2016,7,25,16,30,221.0,265.0,4.1,36.0,399.0,289.5,207.7
2016,7,25,16,45,114.0,214.5,4.2,35.5,283.5,207.52,149.36
2016,7,25,17,0,7.0,164.0,4.3,35.0,168.0,148.18,108.78
2016,7,25,17,15,3.5,85.5,4.25,34.5,87.5,79.85,56.85
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,6.49,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,5.1,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.7,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.78,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.85,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.92,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,8.46,0.0
2016,7,26,6,15,61.5,29.5,2.25,25.0,37.0,50.93,28.12
2016,7,26,6,30,114.0,52.0,2.3,25.0,67.0,101.1,72.19
2016,7,26,6,45,59.0,66.5,2.4,25.0,74.5,96.22,71.6
2016,7,26,7,0,4.0,81.0,2.5,25.0,82.0,80.72,60.38
2016,7,26,7,15,15.0,103.0,2.5,25.5,108.0,107.86,82.48
2016,7,26,7,30,26.0,125.0,2.5,26.0,134.0,141.75,109.58
2016,7,26,7,45,39.0,150.5,2.55,26.5,167.0,176.99,137.25
2016,7,26,8,0,52.0,176.0,2.6,27.0,200.0,213.34,165.24
2016,7,26,8,15,45.0,194.5,2.6,27.0,216.5,229.19,176.78
2016,7,26,8,30,38.0,213.0,2.6,27.0,233.0,244.32,187.59
2016,7,26,8,45,300.0,202.0,2.65,27.5,391.0,454.73,351.42
2016,7,26,9,0,562.0,191.0,2.7,28.0,549.0,677.85,514.08
2016,7,26,9,15,381.5,263.0,2.7,28.0,514.5,610.47,459.73
2016,7,26,9,30,201.0,335.0,2.7,28.0,480.0,529.32,396.38
2016,7,26,9,45,216.0,355.5,2.75,28.5,520.0,568.83,423.49
2016,7,26,10,0,231.0,376.0,2.8,29.0,560.0,608.19,449.44
2016,7,26,10,15,454.5,295.0,2.8,29.0,676.5,761.7,560.32
2016,7,26,10,30,678.0,214.0,2.8,29.0,793.0,904.19,658.14
2016,7,26,10,45,694.5,212.0,2.8,29.5,823.5,925.77,668.73
2016,7,26,11,0,711.0,210.0,2.8,30.0,854.0,944.76,678.64
2016,7,26,11,15,435.0,344.5,2.8,30.0,741.5,805.91,580.97
2016,7,26,11,30,159.0,479.0,2.8,30.0,629.0,645.3,464.74
2016,7,26,11,45,458.0,338.5,2.8,30.5,780.5,816.34,588.75
2016,7,26,12,0,757.0,198.0,2.8,31.0,932.0,961.25,685.3
2016,7,26,12,15,486.0,348.5,2.8,31.0,821.0,838.57,599.42
2016,7,26,12,30,215.0,499.0,2.8,31.0,710.0,699.75,499.63
2016,7,26,12,45,156.5,492.5,2.8,31.0,646.5,629.68,451.81
2016,7,26,13,0,98.0,486.0,2.8,31.0,583.0,556.31,400.55
2016,7,26,13,15,119.0,487.0,2.8,31.0,603.5,574.16,413.81
2016,7,26,13,30,140.0,488.0,2.8,31.0,624.0,585.32,422.02
2016,7,26,13,45,449.0,336.5,2.85,31.0,758.0,699.95,509.31
2016,7,26,14,0,758.0,185.0,2.9,31.0,892.0,787.25,574.32
2016,7,26,14,15,751.5,183.0,2.9,30.5,867.5,748.62,548.95
2016,7,26,14,30,745.0,181.0,2.9,30.0,843.0,708.33,522.2
2016,7,26,14,45,496.5,289.5,2.9,30.0,724.0,600.21,442.42
2016,7,26,15,0,248.0,398.0,2.9,30.0,605.0,510.59,375.14
2016,7,26,15,15,288.5,367.5,2.85,30.0,597.0,491.13,362.03
2016,7,26,15,30,329.0,337.0,2.8,30.0,589.0,467.47,344.93
2016,7,26,15,45,458.5,270.0,2.8,30.0,598.5,448.5,330.67
2016,7,26,16,0,588.0,203.0,2.8,30.0,608.0,417.77,305.64
2016,7,26,16,15,617.5,171.5,2.75,29.5,569.0,365.09,263.64
2016,7,26,16,30,647.0,140.0,2.7,29.0,530.0,308.73,217.2
2016,7,26,16,45,556.0,152.5,2.7,29.0,466.0,256.0,175.59
2016,7,26,17,0,465.0,165.0,2.7,29.0,402.0,212.68,142.93
2016,7,26,17,15,446.5,147.5,2.6,28.5,354.0,165.12,106.87
2016,7,26,17,30,428.0,130.0,2.5,28.0,306.0,119.94,76.92
2016,7,26,17,45,437.5,109.5,2.4,28.0,266.0,76.15,58.81
2016,7,26,18,0,447.0,89.0,2.3,28.0,226.0,63.49,48.29
2016,7,26,18,15,381.0,77.0,2.1,27.5,177.0,56.31,42.24
2016,7,26,18,30,315.0,65.0,1.9,27.0,128.0,48.73,35.62
2016,7,26,18,45,229.5,49.0,1.7,26.5,87.0,37.53,25.68
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,25.8,14.35
2016,7,26,19,15,72.0,16.5,1.5,25.5,23.0,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,6.12,0.0
2016,7,27,6,15,46.0,29.5,0.8,23.5,35.5,47.01,25.43
2016,7,27,6,30,90.0,53.0,1.0,24.0,65.0,90.41,64.4
2016,7,27,6,45,108.5,76.0,1.2,24.5,97.0,126.87,95.48
2016,7,27,7,0,127.0,99.0,1.4,25.0,129.0,165.04,127.41
2016,7,27,7,15,186.0,113.5,1.45,25.5,170.5,221.39,172.97
2016,7,27,7,30,245.0,128.0,1.5,26.0,212.0,278.09,217.96
2016,7,27,7,45,168.5,156.0,1.55,26.5,218.5,267.73,208.92
2016,7,27,8,0,92.0,184.0,1.6,27.0,225.0,248.15,192.05
2016,7,27,8,15,112.5,210.5,1.6,27.5,267.5,302.82,233.12
2016,7,27,8,30,133.0,237.0,1.6,28.0,310.0,350.38,267.65
2016,7,27,8,45,115.0,260.0,1.65,28.5,327.0,365.53,276.84
2016,7,27,9,0,97.0,283.0,1.7,29.0,344.0,367.98,276.81
2016,7,27,9,15,218.0,295.0,1.75,29.0,447.5,495.92,371.45
2016,7,27,9,30,339.0,307.0,1.8,29.0,551.0,632.16,467.6
2016,7,27,9,45,302.5,338.0,1.85,29.5,565.5,640.6,469.38
2016,7,27,10,0,266.0,369.0,1.9,30.0,580.0,645.56,469.77
2016,7,27,10,15,249.5,391.5,2.0,30.0,597.0,657.4,476.73
2016,7,27,10,30,233.0,414.0,2.1,30.0,614.0,655.53,474.61
2016,7,27,10,45,311.0,402.5,2.25,30.5,679.0,732.61,527.48
2016,7,27,11,0,389.0,391.0,2.4,31.0,744.0,798.57,571.65
2016,7,27,11,15,399.0,398.0,2.5,31.0,767.5,815.32,582.25
2016,7,27,11,30,409.0,405.0,2.6,31.0,791.0,838.45,597.25
2016,7,27,11,45,524.5,344.5,2.75,31.0,847.5,889.28,634.31
2016,7,27,12,0,640.0,284.0,2.9,31.0,904.0,937.3,669.02
2016,7,27,12,15,642.0,285.0,2.95,31.0,910.0,929.82,663.91
2016,7,27,12,30,644.0,286.0,3.0,31.0,916.0,919.51,657.49
2016,7,27,12,45,647.5,282.5,3.15,31.0,915.5,903.66,648.3
2016,7,27,13,0,651.0,279.0,3.3,31.0,915.0,885.24,637.36
2016,7,27,13,15,648.0,278.0,3.35,31.0,905.5,860.79,621.62
2016,7,27,13,30,645.0,277.0,3.4,31.0,896.0,834.26,604.39
2016,7,27,13,45,643.0,272.0,3.45,31.0,880.0,802.97,583.92
2016,7,27,14,0,641.0,267.0,3.5,31.0,864.0,769.84,561.96
2016,7,27,14,15,632.5,264.0,3.5,31.0,839.5,731.8,536.0
2016,7,27,14,30,624.0,261.0,3.5,31.0,815.0,692.67,508.92
2016,7,27,14,45,520.5,299.5,3.5,31.0,750.0,625.44,460.15
2016,7,27,15,0,417.0,338.0,3.5,31.0,685.0,564.31,415.34
2016,7,27,15,15,522.0,274.0,3.45,31.0,687.0,545.43,402.89
2016,7,27,15,30,627.0,210.0,3.4,31.0,689.0,514.84,380.54
2016,7,27,15,45,609.5,204.0,3.35,31.0,647.0,464.44,341.86
2016,7,27,16,0,592.0,198.0,3.3,31.0,605.0,415.04,303.11
2016,7,27,16,15,478.5,217.0,3.15,30.5,530.0,352.46,255.65
2016,7,27,16,30,365.0,236.0,3.0,30.0,455.0,305.66,220.66
2016,7,27,16,45,428.0,200.0,2.85,30.0,434.0,262.59,183.96
2016,7,27,17,0,491.0,164.0,2.7,30.0,413.0,216.37,144.13
2016,7,27,17,15,451.5,154.0,2.3,29.5,362.5,170.36,110.25
2016,7,27,17,30,412.0,144.0,1.9,29.0,312.0,129.05,84.32
2016,7,27,17,45,367.0,129.0,1.55,29.0,262.0,90.24,70.24
2016,7,27,18,0,322.0,114.0,1.2,29.0,212.0,86.26,67.05
2016,7,27,18,15,255.5,97.0,1.1,28.5,165.0,74.52,57.27
2016,7,27,18,30,189.0,80.0,1.0,28.0,118.0,62.31,46.76
2016,7,27,18,45,119.5,57.5,0.9,27.5,78.5,45.69,32.26
2016,7,27,19,0,50.0,35.0,0.8,27.0,39.0,29.51,16.92
2016,7,27,19,15,25.0,17.5,0.8,26.5,19.5,16.68,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.58,0.0
2016,7,28,6,15,92.0,28.5,2.4,25.0,40.5,61.33,32.87
2016,7,28,6,30,184.0,48.0,2.5,25.0,72.0,118.43,84.08
2016,7,28,6,45,274.0,62.0,2.7,25.0,117.5,183.3,138.15
2016,7,28,7,0,364.0,76.0,2.9,25.0,163.0,252.99,196.39
2016,7,28,7,15,424.0,87.0,2.95,25.5,213.5,314.38,247.1
2016,7,28,7,30,484.0,98.0,3.0,26.0,264.0,381.63,300.95
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.0,448.56,353.12
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,515.81,404.08
2016,7,28,8,15,486.5,155.0,3.25,27.5,390.5,518.2,402.72
2016,7,28,8,30,381.0,202.0,3.2,28.0,409.0,503.17,388.13
2016,7,28,8,45,551.0,162.0,3.2,28.5,494.0,622.19,476.43
2016,7,28,9,0,721.0,122.0,3.2,29.0,579.0,737.25,556.75
2016,7,28,9,15,738.5,126.0,3.1,29.0,625.5,778.49,582.4
2016,7,28,9,30,756.0,130.0,3.0,29.0,672.0,821.23,609.16
2016,7,28,9,45,774.0,130.5,2.9,29.5,714.5,858.87,630.8
2016,7,28,10,0,792.0,131.0,2.8,30.0,757.0,894.51,650.75
2016,7,28,10,15,802.0,133.0,2.75,30.0,793.0,921.89,666.73
2016,7,28,10,30,812.0,135.0,2.7,30.0,829.0,946.46,680.87
2016,7,28,10,45,821.0,136.0,2.7,30.5,858.5,957.59,685.43
2016,7,28,11,0,830.0,137.0,2.7,31.0,888.0,973.85,693.46
2016,7,28,11,15,835.5,138.0,2.75,31.0,910.0,983.37,699.05
2016,7,28,11,30,841.0,139.0,2.8,31.0,932.0,989.5,702.66
2016,7,28,11,45,846.5,138.0,2.85,31.5,947.0,990.22,701.58
2016,7,28,12,0,852.0,137.0,2.9,32.0,962.0,987.51,698.5
2016,7,28,12,15,853.5,137.5,2.95,32.0,968.5,978.88,693.23
2016,7,28,12,30,855.0,138.0,3.0,32.0,975.0,966.94,685.99
2016,7,28,12,45,578.0,306.5,3.1,32.5,872.0,860.72,614.31
2016,7,28,13,0,301.0,475.0,3.2,33.0,769.0,744.19,528.98
2016,7,28,13,15,575.5,306.0,3.25,33.0,860.5,821.62,589.73
2016,7,28,13,30,850.0,137.0,3.3,33.0,952.0,875.31,628.1
2016,7,28,13,45,846.0,135.5,3.4,33.0,934.5,841.8,606.69
2016,7,28,14,0,842.0,134.0,3.5,33.0,917.0,805.8,584.06
2016,7,28,14,15,586.0,272.0,3.55,32.5,809.5,703.61,512.96
2016,7,28,14,30,330.0,410.0,3.6,32.0,702.0,613.32,446.27
2016,7,28,14,45,571.5,269.0,3.7,32.0,752.5,632.6,465.36
2016,7,28,15,0,813.0,128.0,3.8,32.0,803.0,631.82,468.27
2016,7,28,15,15,414.0,189.0,3.8,31.5,532.0,409.14,305.48
2016,7,28,15,30,15.0,250.0,3.8,31.0,261.0,236.51,175.02
2016,7,28,15,45,286.5,231.0,3.85,31.0,427.5,337.1,250.91
2016,7,28,16,0,558.0,212.0,3.9,31.0,594.0,412.49,302.57
2016,7,28,16,15,523.5,204.5,3.85,30.5,542.0,358.35,259.99
2016,7,28,16,30,489.0,197.0,3.8,30.0,490.0,307.6,219.81
2016,7,28,16,45,348.5,205.0,3.8,30.0,404.0,251.65,178.68
2016,7,28,17,0,208.0,213.0,3.8,30.0,318.0,211.94,152.21
2016,7,28,17,15,201.5,187.5,3.65,29.5,280.0,175.25,124.68
2016,7,28,17,30,195.0,162.0,3.5,29.0,242.0,139.71,99.84
2016,7,28,17,45,180.0,138.5,3.35,28.5,203.5,107.71,85.07
2016,7,28,18,0,165.0,115.0,3.2,28.0,165.0,91.13,71.51
2016,7,28,18,15,140.0,93.0,3.0,27.5,129.5,74.96,57.94
2016,7,28,18,30,115.0,71.0,2.8,27.0,94.0,58.32,43.63
2016,7,28,18,45,75.5,50.0,2.6,26.5,63.5,41.88,29.21
2016,7,28,19,0,36.0,29.0,2.4,26.0,33.0,25.02,13.33
2016,7,28,19,15,18.0,14.5,2.4,25.5,16.5,13.82,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,11.35,0.0
2016,7,29,6,15,107.5,27.5,1.95,24.0,40.5,63.87,33.27
2016,7,29,6,30,201.0,46.0,2.1,24.0,72.0,127.06,90.63
2016,7,29,6,45,285.5,60.5,2.25,24.5,117.0,185.97,140.18
2016,7,29,7,0,370.0,75.0,2.4,25.0,162.0,254.55,197.25
2016,7,29,7,15,430.5,85.5,2.45,25.0,212.5,315.96,248.35
2016,7,29,7,30,491.0,96.0,2.5,25.0,263.0,383.28,302.8
2016,7,29,7,45,345.0,138.5,2.6,25.5,266.0,360.72,284.56
2016,7,29,8,0,199.0,181.0,2.7,26.0,269.0,322.23,252.57
2016,7,29,8,15,275.5,194.5,2.7,26.0,334.0,406.93,318.0
2016,7,29,8,30,352.0,208.0,2.7,26.0,399.0,488.94,379.55
2016,7,29,8,45,273.5,246.5,2.75,26.5,404.0,484.33,372.29
2016,7,29,9,0,195.0,285.0,2.8,27.0,409.0,461.1,351.68
2016,7,29,9,15,145.5,306.5,2.75,27.0,403.0,447.7,339.53
2016,7,29,9,30,96.0,328.0,2.7,27.0,397.0,418.72,315.98
2016,7,29,9,45,72.5,333.5,2.7,27.5,387.5,403.94,303.22
2016,7,29,10,0,49.0,339.0,2.7,28.0,378.0,387.83,289.48
2016,7,29,10,15,41.0,342.0,2.65,28.5,376.0,382.71,284.36
2016,7,29,10,30,33.0,345.0,2.6,29.0,374.0,377.25,279.0
2016,7,29,10,45,25.0,321.5,2.55,29.5,344.0,344.1,253.87
2016,7,29,11,0,17.0,298.0,2.5,30.0,314.0,301.62,222.07
2016,7,29,11,15,110.0,386.5,2.35,30.0,490.5,504.61,369.45
2016,7,29,11,30,203.0,475.0,2.2,30.0,667.0,686.36,493.17
2016,7,29,11,45,185.0,484.0,2.1,30.5,661.5,673.84,480.99
2016,7,29,12,0,167.0,493.0,2.0,31.0,656.0,660.37,469.72
2016,7,29,12,15,227.0,487.0,1.85,31.0,709.0,707.86,501.87
2016,7,29,12,30,287.0,481.0,1.7,31.0,762.0,759.44,535.3
2016,7,29,12,45,347.5,453.5,1.6,31.5,793.0,779.89,547.86
2016,7,29,13,0,408.0,426.0,1.5,32.0,824.0,797.02,558.26
2016,7,29,13,15,630.5,280.5,1.45,32.0,888.5,848.21,596.83
2016,7,29,13,30,853.0,135.0,1.4,32.0,953.0,876.43,615.5
2016,7,29,13,45,854.0,130.5,1.4,32.5,937.0,844.25,594.15
2016,7,29,14,0,855.0,126.0,1.4,33.0,921.0,809.25,571.61
2016,7,29,14,15,546.0,279.5,1.5,33.0,782.0,680.92,485.47
2016,7,29,14,30,237.0,433.0,1.6,33.0,643.0,567.31,404.16
2016,7,29,14,45,505.5,293.0,1.7,33.0,719.0,609.85,439.65
2016,7,29,15,0,774.0,153.0,1.8,33.0,795.0,628.69,456.15
2016,7,29,15,15,573.0,239.0,1.9,33.0,701.5,544.56,394.91
2016,7,29,15,30,372.0,325.0,2.0,33.0,608.0,480.29,347.83
2016,7,29,15,45,554.0,228.5,2.1,33.0,622.0,458.94,332.68
2016,7,29,16,0,736.0,132.0,2.2,33.0,636.0,421.95,303.09
2016,7,29,16,15,716.5,128.0,2.25,32.5,588.0,363.32,257.12
2016,7,29,16,30,697.0,124.0,2.3,32.0,540.0,309.51,213.55
2016,7,29,16,45,677.0,116.5,2.35,32.0,490.0,254.34,168.07
2016,7,29,17,0,657.0,109.0,2.4,32.0,440.0,201.15,124.81
2016,7,29,17,15,623.0,102.5,2.15,31.5,387.0,149.25,86.11
2016,7,29,17,30,589.0,96.0,1.9,31.0,334.0,101.43,56.86
2016,7,29,17,45,546.5,87.5,1.7,30.5,282.0,59.53,44.36
2016,7,29,18,0,504.0,79.0,1.5,30.0,230.0,56.04,41.63
2016,7,29,18,15,437.5,68.5,1.4,29.0,180.0,50.47,37.05
2016,7,29,18,30,371.0,58.0,1.3,28.0,130.0,43.56,31.08
2016,7,29,18,45,276.0,44.0,1.25,27.5,87.5,33.76,22.35
2016,7,29,19,0,181.0,30.0,1.2,27.0,45.0,23.51,11.88
2016,7,29,19,15,90.5,15.0,1.2,26.5,22.5,14.3,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,10.98,0.0
2016,7,30,6,15,112.0,26.5,2.25,24.0,40.5,63.58,31.77
2016,7,30,6,30,207.0,45.0,2.4,24.0,72.0,127.93,91.06
2016,7,30,6,45,305.0,58.0,2.6,24.5,118.5,190.45,143.49
2016,7,30,7,0,403.0,71.0,2.8,25.0,165.0,264.23,204.88
2016,7,30,7,15,463.0,80.5,2.8,25.5,216.5,329.48,258.69
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,398.05,313.48
2016,7,30,7,45,575.5,94.5,2.85,26.5,322.5,461.81,363.0
2016,7,30,8,0,628.0,99.0,2.9,27.0,377.0,529.31,413.73
2016,7,30,8,15,658.5,104.5,2.85,27.5,430.0,586.14,454.56
2016,7,30,8,30,689.0,110.0,2.8,28.0,483.0,643.88,494.73
2016,7,30,8,45,717.0,112.5,2.75,28.5,534.0,696.75,529.11
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,746.9,560.64
2016,7,30,9,15,762.0,118.5,2.65,29.5,632.0,791.06,587.38
2016,7,30,9,30,779.0,122.0,2.6,30.0,679.0,833.65,612.58
2016,7,30,9,45,796.5,122.5,2.55,30.5,722.0,871.53,634.22
2016,7,30,10,0,814.0,123.0,2.5,31.0,765.0,907.31,654.18
2016,7,30,10,15,823.5,125.0,2.5,31.5,801.0,927.03,663.98
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,951.37,676.87
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,971.03,686.7
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,987.57,694.63
2016,7,30,11,15,860.0,126.0,2.55,33.0,919.5,996.86,700.0
2016,7,30,11,30,865.0,127.0,2.6,33.0,942.0,1002.66,703.39
2016,7,30,11,45,879.0,120.0,2.65,33.5,959.0,1005.95,703.92
2016,7,30,12,0,893.0,113.0,2.7,34.0,976.0,1005.7,702.38
2016,7,30,12,15,894.0,113.5,2.8,34.0,982.5,996.42,697.24
2016,7,30,12,30,895.0,114.0,2.9,34.0,989.0,983.66,690.05
2016,7,30,12,45,895.5,113.0,3.0,34.5,987.5,965.59,678.17
2016,7,30,13,0,896.0,112.0,3.1,35.0,986.0,944.26,664.3
2016,7,30,13,15,894.0,111.5,3.15,35.0,976.0,917.94,648.29
2016,7,30,13,30,892.0,111.0,3.2,35.0,966.0,888.62,630.33
2016,7,30,13,45,888.5,110.5,3.3,35.5,948.0,855.14,608.62
2016,7,30,14,0,885.0,110.0,3.4,36.0,930.0,818.97,585.06
2016,7,30,14,15,879.5,109.0,3.45,35.5,905.0,778.28,560.46
2016,7,30,14,30,874.0,108.0,3.5,35.0,880.0,735.4,534.04
2016,7,30,14,45,865.5,107.0,3.55,35.0,847.5,688.49,502.53
2016,7,30,15,0,857.0,106.0,3.6,35.0,815.0,640.06,468.13
2016,7,30,15,15,847.0,104.0,3.65,35.0,776.5,588.58,430.68
2016,7,30,15,30,837.0,102.0,3.7,35.0,738.0,536.22,391.49
2016,7,30,15,45,822.5,100.0,3.75,35.0,694.0,481.07,349.11
2016,7,30,16,0,808.0,98.0,3.8,35.0,650.0,426.0,305.51
2016,7,30,16,15,790.5,95.0,3.75,34.5,601.5,364.91,256.84
2016,7,30,16,30,773.0,92.0,3.7,34.0,553.0,308.81,210.63
2016,7,30,16,45,747.0,89.0,3.7,34.0,500.5,251.94,163.31
2016,7,30,17,0,721.0,86.0,3.7,34.0,448.0,197.63,118.97
2016,7,30,17,15,689.0,81.5,3.45,33.5,394.5,144.16,79.03
2016,7,30,17,30,657.0,77.0,3.2,33.0,341.0,89.88,45.57
2016,7,30,17,45,610.0,71.5,3.0,32.5,287.5,47.31,33.87
2016,7,30,18,0,563.0,66.0,2.8,32.0,234.0,45.6,32.58
2016,7,30,18,15,496.0,58.0,2.55,31.0,183.0,41.66,29.35
2016,7,30,18,30,429.0,50.0,2.3,30.0,132.0,37.49,25.72
2016,7,30,18,45,325.0,38.5,2.1,29.5,89.0,29.84,18.87
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,21.72,10.14
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,12.87,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,24.0,9.0,14.3,0.0
2016,7,31,6,15,147.0,25.0,3.4,24.5,41.5,75.02,36.4
