Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,141.46,99.89
2016,7,31,6,45,378.0,49.0,3.65,25.5,122.5,209.71,157.29
2016,7,31,7,0,491.0,57.0,3.8,26.0,171.0,289.42,223.77
2016,7,31,7,15,548.5,64.0,3.8,26.5,223.5,352.94,276.8
2016,7,31,7,30,606.0,71.0,3.8,27.0,276.0,421.68,332.15
2016,7,31,7,45,657.0,73.0,3.85,27.5,331.5,485.47,382.05
2016,7,31,8,0,708.0,75.0,3.9,28.0,387.0,551.35,431.9
2016,7,31,8,15,735.0,79.0,3.9,28.5,440.5,607.77,472.85
2016,7,31,8,30,762.0,83.0,3.9,29.0,494.0,664.59,511.41
2016,7,31,8,45,781.0,86.5,3.95,29.5,544.0,714.67,544.22
2016,7,31,9,0,800.0,90.0,4.0,30.0,594.0,763.79,575.76
2016,7,31,9,15,815.0,93.0,4.0,30.0,641.0,801.81,600.1
2016,7,31,9,30,830.0,96.0,4.0,30.0,688.0,843.6,626.87
2016,7,31,9,45,843.0,97.0,4.05,30.5,730.0,879.28,648.18
2016,7,31,10,0,856.0,98.0,4.1,31.0,772.0,912.56,667.71
2016,7,31,10,15,864.5,100.0,4.1,31.5,808.0,939.97,682.97
2016,7,31,10,30,873.0,102.0,4.1,32.0,844.0,964.33,696.19
2016,7,31,10,45,880.5,102.5,4.15,32.5,873.5,982.88,705.91
2016,7,31,11,0,888.0,103.0,4.2,33.0,903.0,998.08,713.54
2016,7,31,11,15,892.0,104.0,4.2,33.0,925.5,1006.81,718.28
2016,7,31,11,30,896.0,105.0,4.2,33.0,948.0,1011.92,720.87
2016,7,31,11,45,901.0,104.0,4.25,33.5,962.5,1012.34,719.43
2016,7,31,12,0,906.0,103.0,4.3,34.0,977.0,1009.13,715.81
2016,7,31,12,15,907.0,103.0,4.35,34.0,983.5,999.32,709.59
2016,7,31,12,30,908.0,103.0,4.4,34.0,990.0,985.98,701.24
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.0,967.78,688.44
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,946.3,673.64
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.0,919.76,656.99
2016,7,31,13,30,901.0,104.0,4.6,35.0,966.0,890.17,638.34
2016,7,31,13,45,895.5,104.5,4.65,35.5,947.5,855.63,615.09
2016,7,31,14,0,890.0,105.0,4.7,36.0,929.0,818.5,590.09
2016,7,31,14,15,884.5,104.0,4.7,36.0,904.0,777.59,563.5
2016,7,31,14,30,879.0,103.0,4.7,36.0,879.0,734.46,535.21
2016,7,31,14,45,857.0,110.0,4.7,36.0,843.5,685.33,501.5
2016,7,31,15,0,835.0,117.0,4.7,36.0,808.0,635.77,465.66
2016,7,31,15,15,824.5,115.0,4.7,35.5,769.5,584.95,429.23
2016,7,31,15,30,814.0,113.0,4.7,35.0,731.0,533.33,391.05
2016,7,31,15,45,796.5,112.0,4.75,35.0,686.5,475.52,346.58
2016,7,31,16,0,779.0,111.0,4.8,35.0,642.0,420.84,303.09
2016,7,31,16,15,761.0,107.5,4.8,34.5,593.5,364.61,257.85
2016,7,31,16,30,743.0,104.0,4.8,34.0,545.0,309.52,212.41
2016,7,31,16,45,714.5,101.0,4.8,34.0,493.0,253.75,166.03
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,196.35,119.54
2016,7,31,17,15,652.5,92.5,4.65,33.5,388.0,143.55,80.2
2016,7,31,17,30,619.0,87.0,4.5,33.0,335.0,94.72,50.8
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.5,54.66,39.98
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,52.99,38.74
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,48.14,34.75
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,43.02,30.29
2016,7,31,18,45,271.0,42.5,3.75,29.5,84.5,32.67,21.14
2016,7,31,19,0,164.0,29.0,3.6,29.0,42.0,22.77,10.54
2016,7,31,19,15,82.0,14.5,3.7,28.5,21.0,13.82,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,49.63,21.84
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,105.39,74.9
2016,8,1,6,45,255.0,63.0,3.75,24.5,114.5,178.0,134.37
2016,8,1,7,0,384.0,75.0,3.9,25.0,163.0,261.03,202.88
2016,8,1,7,15,448.0,85.5,3.95,25.5,215.5,324.96,256.03
2016,8,1,7,30,512.0,96.0,4.0,26.0,268.0,398.8,315.39
2016,8,1,7,45,582.5,96.5,4.1,27.0,325.5,468.6,369.51
2016,8,1,8,0,653.0,97.0,4.2,28.0,383.0,543.61,425.76
2016,8,1,8,15,684.0,102.0,4.25,28.5,437.0,601.47,467.93
2016,8,1,8,30,715.0,107.0,4.3,29.0,491.0,660.21,509.42
2016,8,1,8,45,745.5,108.0,4.35,30.0,544.0,711.9,542.48
2016,8,1,9,0,776.0,109.0,4.4,31.0,597.0,766.31,576.66
2016,8,1,9,15,793.0,112.0,4.4,31.5,644.5,811.07,604.43
2016,8,1,9,30,810.0,115.0,4.4,32.0,692.0,854.16,630.67
2016,8,1,9,45,825.5,116.5,4.4,32.5,735.5,892.27,653.2
2016,8,1,10,0,841.0,118.0,4.4,33.0,779.0,920.73,669.11
2016,8,1,10,15,851.0,120.0,4.4,33.5,816.0,949.07,684.89
2016,8,1,10,30,861.0,122.0,4.4,34.0,853.0,974.45,698.66
2016,8,1,10,45,869.5,122.5,4.4,34.5,883.5,993.64,708.4
2016,8,1,11,0,878.0,123.0,4.4,35.0,914.0,1009.51,716.08
2016,8,1,11,15,883.0,124.0,4.4,35.0,936.5,1018.95,721.22
2016,8,1,11,30,888.0,125.0,4.4,35.0,959.0,1024.79,724.24
2016,8,1,11,45,892.5,124.5,4.45,35.5,974.0,1025.0,722.62
2016,8,1,12,0,897.0,124.0,4.5,36.0,989.0,1021.58,718.86
2016,8,1,12,15,898.0,124.5,4.5,36.0,995.5,1012.07,712.61
2016,8,1,12,30,899.0,125.0,4.5,36.0,1002.0,999.06,704.28
2016,8,1,12,45,900.5,124.0,4.5,36.5,1000.5,981.68,691.84
2016,8,1,13,0,902.0,123.0,4.5,37.0,999.0,960.97,677.42
2016,8,1,13,15,899.5,122.5,4.5,37.0,989.0,933.85,660.37
2016,8,1,13,30,897.0,122.0,4.5,37.0,979.0,903.72,641.41
2016,8,1,13,45,894.5,120.0,4.5,37.0,961.0,869.32,619.62
2016,8,1,14,0,892.0,118.0,4.5,37.0,943.0,832.16,595.93
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.0,790.17,568.89
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,746.0,540.19
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,698.74,508.06
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,649.81,473.18
2016,8,1,15,15,855.5,109.0,4.45,37.0,786.5,597.41,434.87
2016,8,1,15,30,845.0,107.0,4.4,37.0,747.0,544.14,394.93
2016,8,1,15,45,832.5,103.5,4.4,37.0,702.5,488.02,351.91
2016,8,1,16,0,820.0,100.0,4.4,37.0,658.0,427.88,304.81
2016,8,1,16,15,802.0,97.0,4.35,36.5,608.5,369.73,258.38
2016,8,1,16,30,784.0,94.0,4.3,36.0,559.0,312.66,211.64
2016,8,1,16,45,760.0,90.5,4.3,35.5,506.0,255.07,164.27
2016,8,1,17,0,736.0,87.0,4.3,35.0,453.0,199.8,119.57
2016,8,1,17,15,703.5,82.0,4.0,34.5,398.5,144.85,78.81
2016,8,1,17,30,671.0,77.0,3.7,34.0,344.0,89.15,44.93
2016,8,1,17,45,623.5,71.5,3.4,33.5,289.5,47.58,33.94
2016,8,1,18,0,576.0,66.0,3.1,33.0,235.0,45.87,32.65
2016,8,1,18,15,506.0,58.0,2.9,32.0,183.0,41.93,29.42
2016,8,1,18,30,436.0,50.0,2.7,31.0,131.0,37.78,25.79
2016,8,1,18,45,322.5,38.5,2.5,30.0,87.0,30.11,18.96
2016,8,1,19,0,209.0,27.0,2.3,29.0,43.0,21.21,9.04
2016,8,1,19,15,104.5,13.5,2.5,28.5,21.5,12.87,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,21.5,2.55,23.5,35.0,61.02,25.61
2016,8,2,6,30,223.0,43.0,2.8,24.0,70.0,131.14,92.72
2016,8,2,6,45,342.0,53.0,3.1,25.0,119.0,198.74,149.13
2016,8,2,7,0,461.0,63.0,3.4,26.0,168.0,283.29,218.82
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.0,347.79,272.44
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,417.77,328.62
2016,8,2,7,45,638.5,80.5,3.55,27.5,330.5,483.86,380.15
2016,8,2,8,0,696.0,82.0,3.6,28.0,387.0,554.07,433.07
2016,8,2,8,15,724.5,86.5,3.55,28.5,440.5,609.74,473.17
2016,8,2,8,30,753.0,91.0,3.5,29.0,494.0,667.89,512.65
2016,8,2,8,45,779.0,92.0,3.5,30.0,546.0,720.26,545.58
2016,8,2,9,0,805.0,93.0,3.5,31.0,598.0,772.21,577.37
2016,8,2,9,15,820.0,96.0,3.45,31.5,645.5,810.3,599.93
2016,8,2,9,30,835.0,99.0,3.4,32.0,693.0,852.28,624.82
2016,8,2,9,45,849.0,100.0,3.35,32.5,735.5,889.05,645.82
2016,8,2,10,0,863.0,101.0,3.3,33.0,778.0,923.42,664.98
2016,8,2,10,15,871.5,102.5,3.25,33.5,814.5,950.43,679.19
2016,8,2,10,30,880.0,104.0,3.2,34.0,851.0,974.37,691.37
2016,8,2,10,45,887.5,104.5,3.2,34.5,880.5,993.0,700.52
2016,8,2,11,0,895.0,105.0,3.2,35.0,910.0,1008.24,707.6
2016,8,2,11,15,899.0,106.0,3.2,35.0,932.0,1016.97,712.18
2016,8,2,11,30,903.0,107.0,3.2,35.0,954.0,1022.04,714.65
2016,8,2,11,45,905.0,108.0,3.25,35.5,968.5,1021.42,712.63
2016,8,2,12,0,907.0,109.0,3.3,36.0,983.0,1017.1,708.49
2016,8,2,12,15,907.5,109.5,3.35,36.0,989.0,1007.16,702.46
2016,8,2,12,30,908.0,110.0,3.4,36.0,995.0,993.67,694.34
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.0,975.28,681.82
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,953.57,667.31
2016,8,2,13,15,905.5,108.5,3.55,37.0,980.5,926.35,650.75
2016,8,2,13,30,903.0,108.0,3.6,37.0,970.0,896.09,632.23
2016,8,2,13,45,899.5,107.0,3.7,37.0,952.0,861.61,611.14
2016,8,2,14,0,896.0,106.0,3.8,37.0,934.0,824.4,588.09
2016,8,2,14,15,890.5,105.0,3.85,37.0,908.5,783.1,561.91
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,739.56,533.98
2016,8,2,14,45,877.5,102.5,3.95,37.0,850.0,692.19,502.4
2016,8,2,15,0,870.0,101.0,4.0,37.0,817.0,643.18,467.71
2016,8,2,15,15,860.0,99.0,4.0,36.5,778.5,590.87,430.55
2016,8,2,15,30,850.0,97.0,4.0,36.0,740.0,537.64,391.5
2016,8,2,15,45,837.0,94.5,4.05,36.0,695.5,481.88,348.65
2016,8,2,16,0,824.0,92.0,4.1,36.0,651.0,426.04,304.42
2016,8,2,16,15,806.5,89.5,4.05,35.5,602.0,368.74,258.4
2016,8,2,16,30,789.0,87.0,4.0,35.0,553.0,307.52,208.41
2016,8,2,16,45,766.0,83.5,4.0,35.0,501.0,249.86,160.38
2016,8,2,17,0,743.0,80.0,4.0,35.0,449.0,194.4,115.12
2016,8,2,17,15,711.5,75.5,3.8,34.5,395.0,139.54,74.44
2016,8,2,17,30,680.0,71.0,3.6,34.0,341.0,88.39,44.39
2016,8,2,17,45,634.5,66.0,3.45,33.5,286.5,43.57,30.63
2016,8,2,18,0,589.0,61.0,3.3,33.0,232.0,42.03,29.46
2016,8,2,18,15,521.0,53.5,3.0,32.0,180.5,38.3,26.39
2016,8,2,18,30,453.0,46.0,2.7,31.0,129.0,34.38,22.96
2016,8,2,18,45,339.5,35.5,2.4,30.5,85.5,27.48,16.73
2016,8,2,19,0,226.0,25.0,2.1,30.0,42.0,20.18,7.81
2016,8,2,19,15,113.0,12.5,2.2,29.5,21.0,11.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,24.5,36.0,66.13,25.3
2016,8,3,6,30,296.0,37.0,2.5,25.0,72.0,148.17,103.7
2016,8,3,6,45,399.5,46.0,2.65,26.0,120.5,214.71,160.01
2016,8,3,7,0,503.0,55.0,2.8,27.0,169.0,292.67,224.58
2016,8,3,7,15,561.5,62.0,2.75,27.5,222.0,357.42,278.12
2016,8,3,7,30,620.0,69.0,2.7,28.0,275.0,427.52,333.81
2016,8,3,7,45,666.0,72.5,2.7,28.5,330.5,490.96,382.6
2016,8,3,8,0,712.0,76.0,2.7,29.0,386.0,555.88,430.72
2016,8,3,8,15,739.5,80.0,2.7,29.5,440.0,612.98,471.33
2016,8,3,8,30,767.0,84.0,2.7,30.0,494.0,670.51,509.49
2016,8,3,8,45,788.5,87.0,2.7,31.0,545.5,722.28,541.38
2016,8,3,9,0,810.0,90.0,2.7,32.0,597.0,773.26,571.88
2016,8,3,9,15,825.0,92.5,2.65,32.5,644.5,811.09,593.72
2016,8,3,9,30,840.0,95.0,2.6,33.0,692.0,852.73,617.79
2016,8,3,9,45,852.0,97.0,2.6,33.5,734.0,888.98,638.26
2016,8,3,10,0,864.0,99.0,2.6,34.0,776.0,922.69,656.9
2016,8,3,10,15,872.5,101.0,2.6,34.5,812.5,950.3,671.5
2016,8,3,10,30,881.0,103.0,2.6,35.0,849.0,974.81,684.12
2016,8,3,10,45,888.0,104.0,2.65,35.5,879.0,993.51,693.55
2016,8,3,11,0,895.0,105.0,2.7,36.0,909.0,1008.78,700.95
2016,8,3,11,15,899.5,106.0,2.75,36.0,931.0,1017.99,706.18
2016,8,3,11,30,904.0,107.0,2.8,36.0,953.0,1023.55,709.35
2016,8,3,11,45,905.0,108.5,2.85,36.5,967.5,1022.41,707.07
2016,8,3,12,0,906.0,110.0,2.9,37.0,982.0,1017.57,702.7
2016,8,3,12,15,907.0,110.0,2.95,37.0,988.0,1007.59,696.78
2016,8,3,12,30,908.0,110.0,3.0,37.0,994.0,994.06,688.79
2016,8,3,12,45,908.0,109.5,3.1,37.5,992.5,975.63,676.8
2016,8,3,13,0,908.0,109.0,3.2,38.0,991.0,953.86,662.8
2016,8,3,13,15,906.0,109.0,3.25,38.0,980.5,927.5,646.98
2016,8,3,13,30,904.0,109.0,3.3,38.0,970.0,898.07,629.19
2016,8,3,13,45,901.0,107.5,3.4,38.0,952.0,863.43,608.26
2016,8,3,14,0,898.0,106.0,3.5,38.0,934.0,826.03,585.36
2016,8,3,14,15,892.5,105.0,3.55,38.0,908.5,784.57,559.34
2016,8,3,14,30,887.0,104.0,3.6,38.0,883.0,740.88,531.58
2016,8,3,14,45,876.5,104.0,3.65,38.0,850.0,692.66,499.66
2016,8,3,15,0,866.0,104.0,3.7,38.0,817.0,643.06,464.81
2016,8,3,15,15,856.0,102.0,3.75,37.5,778.0,590.85,428.12
2016,8,3,15,30,846.0,100.0,3.8,37.0,739.0,537.73,389.52
2016,8,3,15,45,833.5,97.5,3.9,37.0,694.5,482.32,347.25
2016,8,3,16,0,821.0,95.0,4.0,37.0,650.0,426.78,303.53
2016,8,3,16,15,803.5,92.0,4.0,36.5,601.0,364.72,254.38
2016,8,3,16,30,786.0,89.0,4.0,36.0,552.0,307.62,207.61
2016,8,3,16,45,763.5,85.0,4.0,36.0,499.5,249.77,159.64
2016,8,3,17,0,741.0,81.0,4.0,36.0,447.0,194.07,114.42
2016,8,3,17,15,709.0,76.5,3.9,35.5,393.0,139.23,74.07
2016,8,3,17,30,677.0,72.0,3.8,35.0,339.0,88.19,44.45
2016,8,3,17,45,631.5,66.5,3.7,34.5,285.0,44.04,30.88
2016,8,3,18,0,586.0,61.0,3.6,34.0,231.0,42.13,29.41
2016,8,3,18,15,517.5,53.5,3.3,33.0,179.5,38.42,26.35
2016,8,3,18,30,449.0,46.0,3.0,32.0,128.0,34.51,22.93
2016,8,3,18,45,337.5,35.0,2.7,31.5,84.5,27.15,16.33
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,19.35,6.65
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,11.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.0,2.65,24.5,36.0,69.66,24.14
2016,8,4,6,30,324.0,34.0,2.8,25.0,72.0,153.97,107.35
2016,8,4,6,45,425.0,42.5,3.0,26.0,121.0,220.4,164.14
2016,8,4,7,0,526.0,51.0,3.2,27.0,170.0,298.1,228.88
2016,8,4,7,15,583.0,57.5,3.2,27.5,223.0,362.75,282.72
2016,8,4,7,30,640.0,64.0,3.2,28.0,276.0,432.6,338.63
2016,8,4,7,45,681.0,68.0,3.25,29.0,331.0,493.17,384.9
2016,8,4,8,0,722.0,72.0,3.3,30.0,386.0,557.99,432.39
2016,8,4,8,15,749.5,76.0,3.3,30.5,440.0,615.58,473.54
2016,8,4,8,30,777.0,80.0,3.3,31.0,494.0,673.58,512.01
2016,8,4,8,45,795.5,83.5,3.3,31.5,545.0,724.06,544.25
2016,8,4,9,0,814.0,87.0,3.3,32.0,596.0,767.9,571.28
2016,8,4,9,15,829.5,89.5,3.3,32.5,643.5,812.0,598.06
2016,8,4,9,30,845.0,92.0,3.3,33.0,691.0,854.28,623.17
2016,8,4,9,45,854.0,95.0,3.3,33.5,732.5,889.09,643.01
2016,8,4,10,0,863.0,98.0,3.3,34.0,774.0,921.19,660.91
2016,8,4,10,15,872.0,100.0,3.3,34.5,810.5,949.27,676.1
2016,8,4,10,30,881.0,102.0,3.3,35.0,847.0,974.27,689.26
2016,8,4,10,45,883.0,106.0,3.35,35.5,875.5,991.23,697.68
2016,8,4,11,0,885.0,110.0,3.4,36.0,904.0,1004.58,703.95
2016,8,4,11,15,889.5,110.5,3.45,36.0,926.5,1013.15,708.8
2016,8,4,11,30,894.0,111.0,3.5,36.0,949.0,1018.11,711.56
2016,8,4,11,45,895.0,113.0,3.6,36.5,962.5,1017.42,709.82
2016,8,4,12,0,896.0,115.0,3.7,37.0,976.0,1013.05,705.92
2016,8,4,12,15,897.0,115.0,3.75,37.0,982.5,1003.08,699.8
2016,8,4,12,30,898.0,115.0,3.8,37.0,989.0,989.6,691.61
2016,8,4,12,45,892.5,118.5,3.9,37.5,985.5,969.86,678.44
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,946.98,663.36
2016,8,4,13,15,884.5,121.5,4.05,38.0,972.0,920.07,646.86
2016,8,4,13,30,882.0,121.0,4.1,38.0,962.0,890.2,628.43
2016,8,4,13,45,582.5,284.0,4.15,38.0,835.0,765.4,544.45
2016,8,4,14,0,283.0,447.0,4.2,38.0,708.0,647.16,458.32
2016,8,4,14,15,568.0,285.0,4.2,37.5,790.0,702.72,504.51
2016,8,4,14,30,853.0,123.0,4.2,37.0,872.0,733.32,531.29
2016,8,4,14,45,843.5,121.5,4.25,37.0,839.0,685.75,498.33
2016,8,4,15,0,834.0,120.0,4.3,37.0,806.0,636.81,463.57
2016,8,4,15,15,823.5,118.0,4.3,37.0,767.0,585.71,426.3
2016,8,4,15,30,813.0,116.0,4.3,37.0,728.0,531.38,385.78
2016,8,4,15,45,801.0,112.0,4.3,37.0,684.0,475.87,343.25
2016,8,4,16,0,789.0,108.0,4.3,37.0,640.0,420.33,299.44
2016,8,4,16,15,770.5,104.5,4.2,36.5,591.0,363.1,253.77
2016,8,4,16,30,752.0,101.0,4.1,36.0,542.0,307.08,207.97
2016,8,4,16,45,732.5,95.0,4.1,35.5,491.0,250.15,161.2
2016,8,4,17,0,713.0,89.0,4.1,35.0,440.0,195.06,116.73
2016,8,4,17,15,680.0,84.0,3.95,34.5,386.0,136.95,73.87
2016,8,4,17,30,647.0,79.0,3.8,34.0,332.0,86.8,44.74
2016,8,4,17,45,606.5,71.5,3.7,34.0,279.0,47.89,34.13
2016,8,4,18,0,566.0,64.0,3.6,34.0,226.0,44.61,31.45
2016,8,4,18,15,496.5,55.5,3.25,33.0,175.0,40.18,27.8
2016,8,4,18,30,427.0,47.0,2.9,32.0,124.0,35.5,23.72
2016,8,4,18,45,321.0,35.0,2.6,31.5,81.0,27.27,16.37
2016,8,4,19,0,215.0,23.0,2.3,31.0,38.0,18.51,5.46
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.0,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.5,17.5,2.35,24.5,35.5,67.85,20.38
2016,8,5,6,30,307.0,35.0,2.5,25.0,71.0,149.75,104.17
2016,8,5,6,45,403.0,45.0,2.65,26.0,119.0,215.15,160.1
2016,8,5,7,0,499.0,55.0,2.8,27.0,167.0,291.27,223.41
2016,8,5,7,15,559.0,62.5,2.8,27.5,220.5,357.19,277.98
2016,8,5,7,30,619.0,70.0,2.8,28.0,274.0,428.65,334.86
2016,8,5,7,45,661.5,75.0,2.8,28.5,329.5,491.86,383.49
2016,8,5,8,0,704.0,80.0,2.8,29.0,385.0,555.91,430.97
2016,8,5,8,15,732.5,84.5,2.75,29.5,439.5,614.03,472.19
2016,8,5,8,30,761.0,89.0,2.7,30.0,494.0,672.66,511.12
2016,8,5,8,45,782.5,92.0,2.65,30.5,545.5,724.28,543.7
2016,8,5,9,0,804.0,95.0,2.6,31.0,597.0,775.11,574.97
2016,8,5,9,15,820.0,98.0,2.55,31.5,644.5,820.13,601.63
2016,8,5,9,30,836.0,101.0,2.5,32.0,692.0,856.88,622.35
2016,8,5,9,45,847.5,103.5,2.45,32.5,734.5,893.08,642.43
2016,8,5,10,0,859.0,106.0,2.4,33.0,777.0,926.73,660.57
2016,8,5,10,15,867.5,107.5,2.4,33.0,813.5,953.63,676.05
2016,8,5,10,30,876.0,109.0,2.4,33.0,850.0,977.45,689.64
2016,8,5,10,45,882.0,110.5,2.4,33.5,879.5,995.55,698.27
2016,8,5,11,0,888.0,112.0,2.4,34.0,909.0,1010.2,704.85
2016,8,5,11,15,892.5,113.0,2.45,34.0,931.0,1019.26,710.04
2016,8,5,11,30,897.0,114.0,2.5,34.0,953.0,1024.68,713.17
2016,8,5,11,45,894.0,118.5,2.55,34.5,965.5,1022.43,710.27
2016,8,5,12,0,891.0,123.0,2.6,35.0,978.0,1016.46,705.27
2016,8,5,12,15,891.5,123.5,2.65,35.0,984.0,1006.41,699.35
2016,8,5,12,30,892.0,124.0,2.7,35.0,990.0,992.86,691.38
2016,8,5,12,45,889.5,124.5,2.8,35.0,987.0,973.06,680.02
2016,8,5,13,0,887.0,125.0,2.9,35.0,984.0,950.07,666.66
2016,8,5,13,15,884.0,124.5,2.95,35.0,973.5,922.61,650.07
2016,8,5,13,30,881.0,124.0,3.0,35.0,963.0,892.22,631.57
2016,8,5,13,45,875.5,124.0,3.1,35.0,944.0,857.37,610.38
2016,8,5,14,0,870.0,124.0,3.2,35.0,925.0,819.99,587.34
2016,8,5,14,15,863.5,122.5,3.25,35.0,898.5,778.14,560.84
2016,8,5,14,30,857.0,121.0,3.3,35.0,872.0,734.23,532.68
2016,8,5,14,45,835.5,127.0,3.35,35.0,836.0,684.95,498.93
2016,8,5,15,0,814.0,133.0,3.4,35.0,800.0,634.64,463.18
2016,8,5,15,15,577.5,230.0,3.45,35.0,691.5,538.68,392.46
2016,8,5,15,30,341.0,327.0,3.5,35.0,583.0,465.19,337.72
2016,8,5,15,45,347.5,302.5,3.55,35.0,550.0,424.81,308.37
2016,8,5,16,0,354.0,278.0,3.6,35.0,517.0,383.52,277.41
2016,8,5,16,15,535.5,196.0,3.65,34.5,525.0,353.05,251.48
2016,8,5,16,30,717.0,114.0,3.7,34.0,533.0,303.2,207.37
2016,8,5,16,45,690.5,109.0,3.75,34.0,481.0,247.06,161.06
2016,8,5,17,0,664.0,104.0,3.8,34.0,429.0,193.66,117.98
2016,8,5,17,15,627.5,97.5,3.7,33.5,375.0,140.88,79.4
2016,8,5,17,30,591.0,91.0,3.6,33.0,321.0,92.52,51.33
2016,8,5,17,45,545.0,82.5,3.5,32.5,268.5,56.55,41.57
2016,8,5,18,0,499.0,74.0,3.4,32.0,216.0,52.9,38.65
2016,8,5,18,15,425.0,64.0,3.15,31.5,166.0,47.6,34.17
2016,8,5,18,30,351.0,54.0,2.9,31.0,116.0,40.88,28.26
2016,8,5,18,45,248.5,39.0,2.65,30.5,75.0,30.14,18.71
2016,8,5,19,0,146.0,24.0,2.4,30.0,34.0,18.9,4.89
2016,8,5,19,15,73.0,12.0,2.35,29.5,17.0,11.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.0,58.65,13.93
2016,8,6,6,30,235.0,38.0,2.6,25.0,64.0,129.67,90.05
2016,8,6,6,45,330.5,50.0,2.8,25.5,110.0,191.62,142.96
2016,8,6,7,0,426.0,62.0,3.0,26.0,156.0,267.72,206.49
2016,8,6,7,15,488.0,70.5,3.05,26.5,208.0,331.97,259.89
2016,8,6,7,30,550.0,79.0,3.1,27.0,260.0,402.0,316.11
2016,8,6,7,45,597.5,84.5,3.15,27.5,314.0,465.38,365.45
2016,8,6,8,0,645.0,90.0,3.2,28.0,368.0,532.08,415.61
2016,8,6,8,15,676.0,95.0,3.15,28.5,421.5,589.73,457.12
2016,8,6,8,30,707.0,100.0,3.1,29.0,475.0,648.29,497.54
2016,8,6,8,45,733.5,102.5,3.1,30.0,526.5,698.61,529.11
2016,8,6,9,0,760.0,105.0,3.1,31.0,578.0,751.12,561.39
2016,8,6,9,15,777.0,108.0,3.05,31.5,625.0,795.46,588.21
2016,8,6,9,30,794.0,111.0,3.0,32.0,672.0,838.17,613.47
2016,8,6,9,45,808.0,113.0,3.0,33.0,714.5,875.11,633.52
2016,8,6,10,0,822.0,115.0,3.0,34.0,757.0,902.37,646.98
2016,8,6,10,15,831.5,117.0,3.0,34.5,793.5,929.9,661.88
2016,8,6,10,30,841.0,119.0,3.0,35.0,830.0,954.5,674.82
2016,8,6,10,45,847.5,121.5,3.0,35.5,859.5,973.55,684.24
2016,8,6,11,0,854.0,124.0,3.0,36.0,889.0,989.27,691.63
2016,8,6,11,15,859.0,125.0,3.0,36.0,911.0,998.49,696.5
2016,8,6,11,30,864.0,126.0,3.0,36.0,933.0,1004.2,699.35
2016,8,6,11,45,867.0,127.0,3.05,36.5,947.5,1004.33,697.85
2016,8,6,12,0,870.0,128.0,3.1,37.0,962.0,1000.9,694.3
2016,8,6,12,15,871.0,128.5,3.1,37.0,968.5,991.47,688.24
2016,8,6,12,30,872.0,129.0,3.1,37.0,975.0,978.6,680.21
2016,8,6,12,45,870.0,130.0,3.15,37.0,972.5,960.01,669.07
2016,8,6,13,0,868.0,131.0,3.2,37.0,970.0,938.28,656.02
2016,8,6,13,15,865.5,130.5,3.2,37.0,960.0,911.65,639.57
2016,8,6,13,30,863.0,130.0,3.2,37.0,950.0,882.13,621.28
2016,8,6,13,45,857.5,130.0,3.25,37.5,931.5,847.75,598.86
2016,8,6,14,0,852.0,130.0,3.3,38.0,913.0,810.91,574.79
2016,8,6,14,15,846.0,128.5,3.25,37.5,887.5,770.03,549.84
2016,8,6,14,30,840.0,127.0,3.2,37.0,862.0,727.1,523.23
2016,8,6,14,45,829.0,126.5,3.2,37.0,828.5,679.81,490.87
2016,8,6,15,0,818.0,126.0,3.2,37.0,795.0,631.3,456.68
2016,8,6,15,15,806.5,123.5,3.15,37.0,756.0,578.22,418.39
2016,8,6,15,30,795.0,121.0,3.1,37.0,717.0,525.41,379.24
2016,8,6,15,45,779.5,118.5,3.1,37.0,672.5,470.39,337.51
2016,8,6,16,0,764.0,116.0,3.1,37.0,628.0,415.74,294.83
2016,8,6,16,15,744.0,112.0,3.05,36.5,579.5,358.82,249.92
2016,8,6,16,30,724.0,108.0,3.0,36.0,531.0,303.35,205.05
2016,8,6,16,45,698.0,103.5,3.0,36.0,479.0,243.52,156.47
2016,8,6,17,0,672.0,99.0,3.0,36.0,427.0,190.15,113.83
2016,8,6,17,15,636.0,93.0,2.9,35.5,373.0,137.35,75.68
2016,8,6,17,30,600.0,87.0,2.8,35.0,319.0,88.9,48.13
2016,8,6,17,45,550.5,79.5,2.7,34.5,266.0,54.31,39.34
2016,8,6,18,0,501.0,72.0,2.6,34.0,213.0,51.38,37.04
2016,8,6,18,15,426.0,62.0,2.3,33.0,163.0,46.0,32.59
2016,8,6,18,30,351.0,52.0,2.0,32.0,113.0,39.38,26.87
2016,8,6,18,45,239.5,37.5,1.75,31.5,72.5,28.98,17.62
2016,8,6,19,0,128.0,23.0,1.5,31.0,32.0,18.12,3.39
2016,8,6,19,15,64.0,11.5,1.55,30.5,16.0,10.96,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.5,20.0,2.7,25.5,30.5,54.75,9.32
2016,8,7,6,30,195.0,40.0,2.9,26.0,61.0,119.94,82.84
2016,8,7,6,45,303.0,52.0,3.1,26.5,107.5,184.08,136.83
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,263.51,202.58
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,328.35,256.25
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,399.13,312.87
2016,8,7,7,45,593.0,86.0,3.35,29.0,313.5,464.75,363.15
2016,8,7,8,0,648.0,90.0,3.4,30.0,369.0,534.37,414.53
2016,8,7,8,15,679.0,95.0,3.3,30.5,422.5,592.2,455.77
2016,8,7,8,30,710.0,100.0,3.2,31.0,476.0,650.93,495.85
2016,8,7,8,45,737.5,102.5,3.15,32.0,528.0,702.17,527.59
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,755.68,560.01
2016,8,7,9,15,782.0,108.0,2.95,33.5,627.0,800.22,586.14
2016,8,7,9,30,799.0,111.0,2.8,34.0,674.0,843.11,610.56
2016,8,7,9,45,813.5,112.5,2.7,34.5,717.0,880.11,630.91
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,907.43,644.73
2016,8,7,10,15,838.0,116.0,2.55,35.5,796.0,935.58,659.36
2016,8,7,10,30,848.0,118.0,2.5,36.0,832.0,960.79,671.98
2016,8,7,10,45,856.0,119.0,2.45,36.5,862.0,979.85,680.72
2016,8,7,11,0,864.0,120.0,2.4,37.0,892.0,995.6,687.46
2016,8,7,11,15,868.5,121.0,2.45,37.0,914.5,1004.4,692.44
2016,8,7,11,30,873.0,122.0,2.5,37.0,937.0,1009.64,695.42
2016,8,7,11,45,878.0,121.5,2.55,37.5,951.5,1010.27,694.3
2016,8,7,12,0,883.0,121.0,2.6,38.0,966.0,1007.3,691.14
2016,8,7,12,15,884.0,121.0,2.65,38.0,972.5,997.28,685.26
2016,8,7,12,30,885.0,121.0,2.7,38.0,979.0,983.78,677.4
2016,8,7,12,45,885.0,120.5,2.8,38.5,977.0,965.46,665.65
2016,8,7,13,0,885.0,120.0,2.9,39.0,975.0,943.86,651.93
2016,8,7,13,15,882.5,119.5,2.95,39.0,964.5,916.82,635.84
2016,8,7,13,30,880.0,119.0,3.0,39.0,954.0,886.8,617.84
2016,8,7,13,45,876.0,118.0,3.1,39.0,935.5,852.21,597.14
2016,8,7,14,0,872.0,117.0,3.2,39.0,917.0,815.0,574.55
2016,8,7,14,15,866.5,115.5,3.2,39.0,891.5,773.72,548.59
2016,8,7,14,30,861.0,114.0,3.2,39.0,866.0,730.29,521.0
2016,8,7,14,45,844.5,117.0,3.25,39.0,831.0,681.49,488.4
2016,8,7,15,0,828.0,120.0,3.3,39.0,796.0,631.89,453.76
2016,8,7,15,15,817.0,118.0,3.3,38.5,757.0,580.57,417.87
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,526.15,378.67
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.5,470.05,336.21
2016,8,7,16,0,775.0,110.0,3.3,38.0,629.0,414.31,292.76
2016,8,7,16,15,755.5,106.5,3.3,37.5,580.0,357.34,247.84
2016,8,7,16,30,736.0,103.0,3.3,37.0,531.0,301.74,202.86
2016,8,7,16,45,709.0,99.0,3.3,37.0,478.5,241.56,154.06
2016,8,7,17,0,682.0,95.0,3.3,37.0,426.0,187.75,111.19
2016,8,7,17,15,646.5,89.5,3.2,36.5,372.5,134.8,73.12
2016,8,7,17,30,611.0,84.0,3.1,36.0,319.0,86.12,45.86
2016,8,7,17,45,559.5,77.0,3.05,35.5,265.5,52.49,37.68
2016,8,7,18,0,508.0,70.0,3.0,35.0,212.0,49.87,35.63
2016,8,7,18,15,433.5,60.0,2.7,34.0,162.0,44.42,31.12
2016,8,7,18,30,359.0,50.0,2.4,33.0,112.0,38.64,26.1
2016,8,7,18,45,245.5,36.0,2.1,32.5,71.0,27.85,16.54
2016,8,7,19,0,132.0,22.0,1.8,32.0,30.0,17.34,1.7
2016,8,7,19,15,66.0,11.0,1.85,32.0,15.0,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,20.5,2.7,25.5,28.5,44.86,3.39
2016,8,8,6,30,143.0,41.0,2.8,26.0,57.0,99.49,68.06
2016,8,8,6,45,245.5,56.5,2.95,26.5,102.5,168.37,125.17
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,243.62,187.26
2016,8,8,7,15,413.5,83.0,3.1,27.5,199.0,306.99,239.52
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,376.97,295.43
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,446.95,348.87
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,517.89,401.1
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,576.02,442.63
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,635.3,483.66
2016,8,8,8,45,693.0,119.0,2.95,31.5,518.0,689.61,519.21
2016,8,8,9,0,723.0,122.0,2.9,32.0,570.0,744.02,553.48
2016,8,8,9,15,741.0,125.5,2.85,32.5,617.0,785.24,578.02
2016,8,8,9,30,759.0,129.0,2.8,33.0,664.0,828.28,603.41
2016,8,8,9,45,774.0,131.5,2.8,34.0,706.5,865.72,623.69
2016,8,8,10,0,789.0,134.0,2.8,35.0,749.0,900.94,642.21
2016,8,8,10,15,799.5,136.5,2.8,35.5,785.0,929.39,657.5
2016,8,8,10,30,810.0,139.0,2.8,36.0,821.0,954.99,670.93
2016,8,8,10,45,818.0,141.0,2.8,36.5,851.0,974.54,680.55
2016,8,8,11,0,826.0,143.0,2.8,37.0,881.0,981.81,682.61
2016,8,8,11,15,831.0,144.5,2.85,37.0,903.0,991.13,687.99
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,997.02,691.35
2016,8,8,11,45,844.0,143.0,2.95,37.5,940.5,998.0,690.39
2016,8,8,12,0,852.0,140.0,3.0,38.0,956.0,995.53,687.45
2016,8,8,12,15,853.5,140.5,3.0,38.0,962.0,986.56,681.7
2016,8,8,12,30,855.0,141.0,3.0,38.0,968.0,974.2,674.02
2016,8,8,12,45,852.0,142.5,3.05,38.5,965.5,955.21,661.3
2016,8,8,13,0,849.0,144.0,3.1,39.0,963.0,933.16,646.8
2016,8,8,13,15,846.5,143.5,3.1,39.0,952.5,906.78,630.66
2016,8,8,13,30,844.0,143.0,3.1,39.0,942.0,877.57,612.74
2016,8,8,13,45,836.0,144.0,3.1,39.0,922.5,842.37,590.96
2016,8,8,14,0,828.0,145.0,3.1,39.0,903.0,804.93,567.64
2016,8,8,14,15,821.0,143.5,3.1,38.5,877.5,766.12,544.42
2016,8,8,14,30,814.0,142.0,3.1,38.0,852.0,722.39,517.26
2016,8,8,14,45,801.0,142.0,3.1,38.0,818.0,674.32,484.32
2016,8,8,15,0,788.0,142.0,3.1,38.0,784.0,625.35,450.02
2016,8,8,15,15,776.0,139.0,3.1,37.5,745.0,573.62,413.89
2016,8,8,15,30,764.0,136.0,3.1,37.0,706.0,521.46,376.26
2016,8,8,15,45,745.0,134.0,3.15,37.0,661.0,466.72,334.93
2016,8,8,16,0,726.0,132.0,3.2,37.0,616.0,409.39,290.62
2016,8,8,16,15,704.5,127.5,3.15,36.5,567.0,353.05,246.32
2016,8,8,16,30,683.0,123.0,3.1,36.0,518.0,298.41,202.32
2016,8,8,16,45,653.5,117.5,3.1,36.0,466.0,243.02,157.44
2016,8,8,17,0,624.0,112.0,3.1,36.0,414.0,190.81,116.16
2016,8,8,17,15,585.5,105.5,3.0,35.5,360.5,140.22,80.08
2016,8,8,17,30,547.0,99.0,2.9,35.0,307.0,94.39,54.53
2016,8,8,17,45,495.5,89.5,2.8,35.0,254.5,62.8,46.22
2016,8,8,18,0,444.0,80.0,2.7,35.0,202.0,57.93,42.24
2016,8,8,18,15,366.5,68.0,2.5,34.5,153.0,50.46,35.99
2016,8,8,18,30,289.0,56.0,2.3,34.0,104.0,42.61,29.17
2016,8,8,18,45,185.0,39.0,2.15,33.5,65.5,30.28,18.27
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,18.28,0.36
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,10.48,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,25.5,29.5,53.57,0.44
2016,8,9,6,30,198.0,38.0,3.0,26.0,59.0,118.96,81.46
2016,8,9,6,45,304.5,50.0,3.2,26.5,105.0,182.69,135.57
2016,8,9,7,0,411.0,62.0,3.4,27.0,151.0,261.77,201.19
2016,8,9,7,15,475.0,71.5,3.4,27.5,203.0,327.42,255.62
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,399.12,313.06
2016,8,9,7,45,593.0,85.0,3.4,29.0,310.5,464.27,362.99
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,533.34,413.9
2016,8,9,8,15,678.5,94.5,3.35,30.5,419.5,592.12,455.99
2016,8,9,8,30,710.0,100.0,3.3,31.0,473.0,651.86,496.95
2016,8,9,8,45,739.0,101.5,3.25,31.5,525.5,703.14,529.84
2016,8,9,9,0,768.0,103.0,3.2,32.0,578.0,756.85,563.66
2016,8,9,9,15,785.0,106.0,3.15,32.5,625.5,801.55,590.58
2016,8,9,9,30,802.0,109.0,3.1,33.0,673.0,844.58,615.93
2016,8,9,9,45,818.0,110.0,3.05,34.0,716.0,875.39,631.53
2016,8,9,10,0,834.0,111.0,3.0,35.0,759.0,910.85,649.94
2016,8,9,10,15,843.5,113.0,2.95,35.5,795.5,938.67,664.46
2016,8,9,10,30,853.0,115.0,2.9,36.0,832.0,963.5,677.03
2016,8,9,10,45,862.0,115.0,2.9,36.5,862.5,982.56,686.32
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,998.33,693.63
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.5,1007.67,698.94
2016,8,9,11,30,881.0,117.0,3.0,37.0,938.0,1013.43,702.2
2016,8,9,11,45,890.0,113.5,3.1,37.5,954.0,1015.0,701.95
2016,8,9,12,0,899.0,110.0,3.2,38.0,970.0,1012.93,699.6
2016,8,9,12,15,900.5,110.5,3.3,38.0,976.0,1003.76,694.47
2016,8,9,12,30,902.0,111.0,3.4,38.0,982.0,991.02,687.22
2016,8,9,12,45,902.5,110.0,3.5,38.5,980.5,972.35,674.93
2016,8,9,13,0,903.0,109.0,3.6,39.0,979.0,950.31,660.61
2016,8,9,13,15,900.5,108.5,3.65,39.0,968.5,922.75,643.92
2016,8,9,13,30,898.0,108.0,3.7,39.0,958.0,892.14,625.28
2016,8,9,13,45,894.5,107.0,3.8,39.0,939.5,857.29,604.06
2016,8,9,14,0,891.0,106.0,3.9,39.0,921.0,819.72,580.9
2016,8,9,14,15,885.5,105.0,3.95,39.0,895.0,778.05,554.63
2016,8,9,14,30,880.0,104.0,4.0,39.0,869.0,734.17,526.63
2016,8,9,14,45,573.0,244.0,4.05,39.0,734.5,611.48,438.91
2016,8,9,15,0,266.0,384.0,4.1,39.0,600.0,511.04,364.78
2016,8,9,15,15,555.0,240.5,4.1,38.5,662.5,534.0,385.1
2016,8,9,15,30,844.0,97.0,4.1,38.0,725.0,530.44,383.56
2016,8,9,15,45,830.0,94.5,4.15,38.0,680.0,474.02,340.18
2016,8,9,16,0,816.0,92.0,4.2,38.0,635.0,417.64,295.73
2016,8,9,16,15,798.0,89.0,4.15,37.5,585.5,355.39,246.34
2016,8,9,16,30,780.0,86.0,4.1,37.0,536.0,298.12,199.43
2016,8,9,16,45,754.5,83.0,4.1,37.0,483.0,240.49,151.87
2016,8,9,17,0,729.0,80.0,4.1,37.0,430.0,185.4,107.65
2016,8,9,17,15,695.5,75.5,4.0,36.5,375.5,130.98,68.57
2016,8,9,17,30,662.0,71.0,3.9,36.0,321.0,76.31,37.83
2016,8,9,17,45,611.0,65.5,3.8,35.5,267.0,43.95,30.68
2016,8,9,18,0,560.0,60.0,3.7,35.0,213.0,42.05,29.18
2016,8,9,18,15,485.0,52.0,3.35,34.5,162.0,37.9,25.66
2016,8,9,18,30,410.0,44.0,3.0,34.0,111.0,33.56,21.77
2016,8,9,18,45,287.5,31.5,2.65,33.5,70.0,24.73,13.8
2016,8,9,19,0,165.0,19.0,2.3,33.0,29.0,15.32,0.0
2016,8,9,19,15,82.5,9.5,2.25,32.5,14.5,9.05,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,52.67,0.0
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,117.69,80.18
2016,8,10,6,45,297.5,50.5,2.9,26.5,103.5,180.97,134.16
2016,8,10,7,0,398.0,64.0,3.1,27.0,149.0,256.16,196.71
2016,8,10,7,15,462.5,74.0,3.15,27.5,201.0,324.27,252.97
2016,8,10,7,30,527.0,84.0,3.2,28.0,253.0,396.23,310.54
