Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,45,580.5,88.5,3.3,28.5,308.0,461.19,361.12
2016,8,10,8,0,634.0,93.0,3.4,29.0,363.0,530.01,412.95
2016,8,10,8,15,665.5,98.5,3.4,29.5,416.5,588.24,454.97
2016,8,10,8,30,697.0,104.0,3.4,30.0,470.0,647.44,496.19
2016,8,10,8,45,724.5,106.5,3.45,30.5,521.5,697.92,529.13
2016,8,10,9,0,752.0,109.0,3.5,31.0,573.0,751.04,563.3
2016,8,10,9,15,769.0,112.5,3.45,31.5,620.5,795.76,590.6
2016,8,10,9,30,786.0,116.0,3.4,32.0,668.0,838.84,616.33
2016,8,10,9,45,801.0,118.0,3.35,33.0,710.5,876.51,636.73
2016,8,10,10,0,816.0,120.0,3.3,34.0,753.0,911.89,655.26
2016,8,10,10,15,825.5,122.0,3.25,34.5,789.0,931.56,664.75
2016,8,10,10,30,835.0,124.0,3.2,35.0,825.0,955.98,677.35
2016,8,10,10,45,843.5,125.0,3.2,35.5,855.0,975.25,686.95
2016,8,10,11,0,852.0,126.0,3.2,36.0,885.0,991.26,694.54
2016,8,10,11,15,857.0,127.0,3.2,36.5,907.0,1000.35,697.9
2016,8,10,11,30,862.0,128.0,3.2,37.0,929.0,1005.92,699.21
2016,8,10,11,45,866.5,127.5,3.2,37.5,943.5,1005.91,697.21
2016,8,10,12,0,871.0,127.0,3.2,38.0,958.0,1002.33,693.19
2016,8,10,12,15,872.0,127.5,3.25,38.0,964.0,992.72,687.4
2016,8,10,12,30,873.0,128.0,3.3,38.0,970.0,979.66,679.61
2016,8,10,12,45,872.5,128.0,3.4,38.5,968.0,961.31,667.53
2016,8,10,13,0,872.0,128.0,3.5,39.0,966.0,939.74,653.5
2016,8,10,13,15,869.5,127.0,3.55,39.0,955.5,912.28,636.86
2016,8,10,13,30,867.0,126.0,3.6,39.0,945.0,881.9,618.34
2016,8,10,13,45,863.5,125.0,3.65,39.0,927.0,847.87,597.4
2016,8,10,14,0,860.0,124.0,3.7,39.0,909.0,811.22,574.62
2016,8,10,14,15,854.0,122.5,3.7,39.0,883.0,769.74,548.29
2016,8,10,14,30,848.0,121.0,3.7,39.0,857.0,726.18,520.37
2016,8,10,14,45,840.0,118.5,3.75,39.0,824.0,678.49,488.08
2016,8,10,15,0,832.0,116.0,3.8,39.0,791.0,629.31,453.58
2016,8,10,15,15,821.0,114.0,3.8,38.5,751.5,577.59,417.11
2016,8,10,15,30,810.0,112.0,3.8,38.0,712.0,522.7,377.27
2016,8,10,15,45,795.5,109.0,3.85,38.0,667.5,466.67,334.6
2016,8,10,16,0,781.0,106.0,3.9,38.0,623.0,410.88,290.82
2016,8,10,16,15,761.5,102.5,3.9,37.5,573.5,353.41,245.19
2016,8,10,16,30,742.0,99.0,3.9,37.0,524.0,297.3,199.53
2016,8,10,16,45,584.5,130.0,3.9,37.0,445.0,235.97,153.97
2016,8,10,17,0,427.0,161.0,3.9,37.0,366.0,195.76,127.28
2016,8,10,17,15,413.5,141.0,3.8,36.5,319.0,148.63,93.18
2016,8,10,17,30,400.0,121.0,3.7,36.0,272.0,103.41,65.61
2016,8,10,17,45,369.5,104.0,3.65,36.0,225.0,73.6,54.85
2016,8,10,18,0,339.0,87.0,3.6,36.0,178.0,63.16,46.31
2016,8,10,18,15,286.5,70.0,3.35,35.5,134.5,52.04,37.08
2016,8,10,18,30,234.0,53.0,3.1,35.0,91.0,40.32,27.1
2016,8,10,18,45,147.0,36.0,2.9,34.5,56.5,27.95,16.11
2016,8,10,19,0,60.0,19.0,2.7,34.0,22.0,15.88,0.0
2016,8,10,19,15,30.0,9.5,2.75,33.5,11.0,9.05,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,11.0,17.0,2.9,26.5,18.0,19.86,0.0
2016,8,11,6,30,22.0,34.0,3.0,27.0,36.0,43.11,26.78
2016,8,11,6,45,55.5,56.0,3.2,27.5,66.5,85.56,61.85
2016,8,11,7,0,89.0,78.0,3.4,28.0,97.0,126.65,95.8
2016,8,11,7,15,108.0,101.0,3.45,28.5,131.0,165.33,127.54
2016,8,11,7,30,127.0,124.0,3.5,29.0,165.0,205.74,159.92
2016,8,11,7,45,211.0,142.0,3.55,30.0,225.0,289.15,225.21
2016,8,11,8,0,295.0,160.0,3.6,31.0,285.0,372.83,288.92
2016,8,11,8,15,505.5,127.0,3.55,31.5,377.0,504.71,389.39
2016,8,11,8,30,716.0,94.0,3.5,32.0,469.0,647.87,493.35
2016,8,11,8,45,560.0,164.5,3.45,32.5,476.5,632.57,477.03
2016,8,11,9,0,404.0,235.0,3.4,33.0,484.0,603.66,450.65
2016,8,11,9,15,451.5,237.5,3.3,33.5,536.5,660.9,489.4
2016,8,11,9,30,499.0,240.0,3.2,34.0,589.0,719.57,527.69
2016,8,11,9,45,662.5,175.5,3.1,35.0,670.0,818.09,592.6
2016,8,11,10,0,826.0,111.0,3.0,36.0,751.0,904.36,643.64
2016,8,11,10,15,658.5,215.5,2.95,36.0,741.5,885.68,629.38
2016,8,11,10,30,491.0,320.0,2.9,36.0,732.0,837.78,592.5
2016,8,11,10,45,485.0,339.0,2.85,36.5,758.5,856.16,601.78
2016,8,11,11,0,479.0,358.0,2.8,37.0,785.0,871.88,608.83
2016,8,11,11,15,445.5,377.5,2.85,37.5,782.5,857.79,597.18
2016,8,11,11,30,412.0,397.0,2.9,38.0,780.0,840.97,584.11
2016,8,11,11,45,424.5,404.0,2.95,38.5,804.0,855.63,592.28
2016,8,11,12,0,437.0,411.0,3.0,39.0,828.0,867.91,598.73
2016,8,11,12,15,648.0,272.5,3.1,39.0,895.0,930.65,645.33
2016,8,11,12,30,859.0,134.0,3.2,39.0,962.0,972.06,671.88
2016,8,11,12,45,654.5,276.5,3.3,39.0,907.0,910.76,632.98
2016,8,11,13,0,450.0,419.0,3.4,39.0,852.0,837.77,580.97
2016,8,11,13,15,646.0,280.0,3.5,39.0,893.0,865.69,606.07
2016,8,11,13,30,842.0,141.0,3.6,39.0,934.0,873.87,613.58
2016,8,11,13,45,831.5,143.5,3.7,39.0,914.0,837.79,591.23
2016,8,11,14,0,821.0,146.0,3.8,39.0,894.0,802.77,569.65
2016,8,11,14,15,814.5,144.5,3.85,39.0,868.5,761.32,543.41
2016,8,11,14,30,808.0,143.0,3.9,39.0,843.0,717.98,515.18
2016,8,11,14,45,795.5,142.5,3.95,39.0,809.0,669.83,482.07
2016,8,11,15,0,783.0,142.0,4.0,39.0,775.0,620.76,447.56
2016,8,11,15,15,543.5,236.5,4.0,38.5,665.5,523.21,377.04
2016,8,11,15,30,304.0,331.0,4.0,38.0,556.0,448.27,322.4
2016,8,11,15,45,516.5,229.0,4.0,38.0,582.0,437.76,314.46
2016,8,11,16,0,729.0,127.0,4.0,38.0,608.0,404.05,286.44
2016,8,11,16,15,707.5,122.5,3.95,37.5,559.5,347.42,241.65
2016,8,11,16,30,686.0,118.0,3.9,37.0,511.0,292.5,197.28
2016,8,11,16,45,663.5,111.0,3.85,37.0,459.5,237.22,152.18
2016,8,11,17,0,641.0,104.0,3.8,37.0,408.0,184.28,110.15
2016,8,11,17,15,602.5,97.5,3.65,36.5,355.0,132.65,73.7
2016,8,11,17,30,564.0,91.0,3.5,36.0,302.0,85.76,48.47
2016,8,11,17,45,514.0,82.0,3.4,36.0,249.5,57.18,41.45
2016,8,11,18,0,464.0,73.0,3.3,36.0,197.0,53.13,38.11
2016,8,11,18,15,385.5,61.5,2.95,35.5,148.0,45.77,31.94
2016,8,11,18,30,307.0,50.0,2.6,35.0,99.0,38.13,25.29
2016,8,11,18,45,196.0,34.0,2.3,34.5,61.0,26.44,14.81
2016,8,11,19,0,85.0,18.0,2.0,34.0,23.0,14.22,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.5,11.5,8.58,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,66.0,19.0,3.05,26.0,26.0,41.45,0.0
2016,8,12,6,30,132.0,38.0,3.2,26.0,52.0,93.38,62.53
2016,8,12,6,45,234.5,54.0,3.35,26.5,96.5,162.37,120.32
2016,8,12,7,0,337.0,70.0,3.5,27.0,141.0,237.66,182.64
2016,8,12,7,15,404.5,81.5,3.55,27.5,192.0,302.05,235.99
2016,8,12,7,30,472.0,93.0,3.6,28.0,243.0,373.34,293.27
2016,8,12,7,45,530.0,98.5,3.65,29.0,297.5,442.98,346.86
2016,8,12,8,0,588.0,104.0,3.7,30.0,352.0,513.65,399.35
2016,8,12,8,15,621.5,110.0,3.65,31.0,405.0,571.85,440.44
2016,8,12,8,30,655.0,116.0,3.6,32.0,458.0,631.28,480.94
2016,8,12,8,45,684.5,119.0,3.6,33.0,509.5,684.98,515.47
2016,8,12,9,0,714.0,122.0,3.6,34.0,561.0,738.76,548.63
2016,8,12,9,15,732.5,126.0,3.4,34.5,608.0,780.58,573.14
2016,8,12,9,30,751.0,130.0,3.2,35.0,655.0,824.4,598.41
2016,8,12,9,45,765.0,133.0,3.05,35.5,697.0,861.27,618.75
2016,8,12,10,0,779.0,136.0,2.9,36.0,739.0,895.88,637.24
2016,8,12,10,15,789.5,138.5,2.7,36.5,775.0,924.1,650.91
2016,8,12,10,30,800.0,141.0,2.5,37.0,811.0,949.47,662.48
2016,8,12,10,45,804.5,145.0,2.35,37.5,839.5,967.49,669.68
2016,8,12,11,0,809.0,149.0,2.2,38.0,868.0,982.17,674.77
2016,8,12,11,15,814.5,150.5,2.15,38.5,890.0,991.79,677.8
2016,8,12,11,30,820.0,152.0,2.1,39.0,912.0,997.96,678.86
2016,8,12,11,45,797.5,171.0,2.05,39.5,919.5,990.51,671.9
2016,8,12,12,0,775.0,190.0,2.0,40.0,927.0,979.23,662.91
2016,8,12,12,15,776.5,190.5,2.05,40.0,933.0,970.04,657.81
2016,8,12,12,30,778.0,191.0,2.1,40.0,939.0,957.62,650.82
2016,8,12,12,45,772.0,194.5,2.15,40.0,935.5,937.8,639.42
2016,8,12,13,0,766.0,198.0,2.2,40.0,932.0,915.19,626.38
2016,8,12,13,15,763.0,197.0,2.2,40.0,921.5,888.44,610.35
2016,8,12,13,30,760.0,196.0,2.2,40.0,911.0,859.15,592.74
2016,8,12,13,45,751.5,196.5,2.25,40.0,892.0,824.23,571.92
2016,8,12,14,0,743.0,197.0,2.3,40.0,873.0,789.02,550.68
2016,8,12,14,15,497.0,308.5,2.25,40.0,755.0,670.69,468.95
2016,8,12,14,30,251.0,420.0,2.2,40.0,637.0,567.07,395.86
2016,8,12,14,45,462.5,312.5,2.2,40.0,693.0,597.61,420.8
2016,8,12,15,0,674.0,205.0,2.2,40.0,749.0,607.53,429.76
2016,8,12,15,15,659.5,200.5,2.15,39.5,710.5,557.45,395.2
2016,8,12,15,30,645.0,196.0,2.1,39.0,672.0,507.53,360.11
2016,8,12,15,45,628.5,189.0,2.1,39.0,628.5,454.92,321.56
2016,8,12,16,0,612.0,182.0,2.1,39.0,585.0,403.22,282.59
2016,8,12,16,15,587.0,175.0,2.05,38.5,536.5,349.71,241.97
2016,8,12,16,30,562.0,168.0,2.0,38.0,488.0,298.15,202.02
2016,8,12,16,45,529.5,159.5,1.95,38.0,437.0,246.28,161.6
2016,8,12,17,0,497.0,151.0,1.9,38.0,386.0,198.02,125.0
2016,8,12,17,15,455.0,140.0,1.8,37.5,334.0,150.64,92.54
2016,8,12,17,30,413.0,129.0,1.7,37.0,282.0,108.39,69.36
2016,8,12,17,45,359.0,114.5,1.6,37.0,231.0,81.69,61.07
2016,8,12,18,0,305.0,100.0,1.5,37.0,180.0,76.72,57.01
2016,8,12,18,15,234.5,81.0,1.35,36.0,133.5,63.16,45.93
2016,8,12,18,30,164.0,62.0,1.2,35.0,87.0,49.1,34.06
2016,8,12,18,45,82.0,39.0,1.05,34.5,51.5,32.69,19.41
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,14.71,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.63,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.5,17.5,1.45,26.0,19.5,25.32,0.0
2016,8,13,6,30,41.0,35.0,1.4,26.0,39.0,55.69,35.7
2016,8,13,6,45,122.0,59.5,1.35,26.0,82.5,121.38,89.49
2016,8,13,7,0,203.0,84.0,1.3,26.0,126.0,190.35,145.93
2016,8,13,7,15,111.5,98.0,1.3,26.0,122.5,163.92,126.98
2016,8,13,7,30,20.0,112.0,1.3,26.0,119.0,120.93,92.65
2016,8,13,7,45,110.5,141.0,1.3,26.5,187.0,220.24,172.14
2016,8,13,8,0,201.0,170.0,1.3,27.0,255.0,315.22,245.54
2016,8,13,8,15,164.5,197.5,1.25,27.0,273.5,328.72,253.89
2016,8,13,8,30,128.0,225.0,1.2,27.0,292.0,338.21,259.17
2016,8,13,8,45,86.0,237.0,1.15,27.0,284.0,311.26,237.21
2016,8,13,9,0,44.0,249.0,1.1,27.0,276.0,291.18,220.29
2016,8,13,9,15,172.5,278.0,1.05,27.0,396.5,444.1,334.81
2016,8,13,9,30,301.0,307.0,1.0,27.0,517.0,606.03,448.38
2016,8,13,9,45,215.5,338.5,0.95,27.5,493.5,556.58,408.44
2016,8,13,10,0,130.0,370.0,0.9,28.0,470.0,513.82,374.72
2016,8,13,10,15,119.0,387.0,0.9,28.0,482.5,522.11,379.56
2016,8,13,10,30,108.0,404.0,0.9,28.0,495.0,516.55,374.67
2016,8,13,10,45,203.5,413.0,0.95,28.5,591.5,632.61,454.67
2016,8,13,11,0,299.0,422.0,1.0,29.0,688.0,749.21,530.83
2016,8,13,11,15,243.0,445.5,1.05,29.0,665.0,715.91,506.26
2016,8,13,11,30,187.0,469.0,1.1,29.0,642.0,669.61,474.77
2016,8,13,11,45,161.5,476.0,1.15,29.0,627.5,647.33,459.85
2016,8,13,12,0,136.0,483.0,1.2,29.0,613.0,624.33,444.13
2016,8,13,12,15,169.5,486.5,1.2,29.0,649.5,655.57,465.77
2016,8,13,12,30,203.0,490.0,1.2,29.0,686.0,684.96,485.52
2016,8,13,12,45,220.0,486.5,1.25,29.5,698.0,689.51,488.11
2016,8,13,13,0,237.0,483.0,1.3,30.0,710.0,692.4,489.86
2016,8,13,13,15,124.5,356.5,1.3,29.5,476.0,458.59,332.32
2016,8,13,13,30,12.0,230.0,1.3,29.0,242.0,226.01,165.44
2016,8,13,13,45,34.5,322.0,1.3,29.0,354.0,332.81,244.55
2016,8,13,14,0,57.0,414.0,1.3,29.0,466.0,433.2,315.42
2016,8,13,14,15,53.5,397.5,1.3,29.0,445.5,410.08,298.79
2016,8,13,14,30,50.0,381.0,1.3,29.0,425.0,387.34,283.13
2016,8,13,14,45,105.5,386.5,1.3,29.0,473.5,424.18,310.65
2016,8,13,15,0,161.0,392.0,1.3,29.0,522.0,453.65,332.04
2016,8,13,15,15,179.5,370.0,1.3,28.5,508.0,432.66,317.98
2016,8,13,15,30,198.0,348.0,1.3,28.0,494.0,409.65,302.34
2016,8,13,15,45,163.0,324.5,1.3,28.0,439.5,358.6,265.39
2016,8,13,16,0,128.0,301.0,1.3,28.0,385.0,311.54,231.17
2016,8,13,16,15,64.0,216.0,1.3,28.0,258.0,213.05,158.78
2016,8,13,16,30,0.0,131.0,1.3,28.0,131.0,120.43,89.63
2016,8,13,16,45,40.0,162.5,1.3,28.0,181.5,151.81,113.17
2016,8,13,17,0,80.0,194.0,1.3,28.0,232.0,176.61,130.85
2016,8,13,17,15,74.0,169.5,1.25,27.5,201.0,148.65,110.1
2016,8,13,17,30,68.0,145.0,1.2,27.0,170.0,121.76,90.96
2016,8,13,17,45,58.0,121.0,1.15,27.0,139.5,99.55,78.68
2016,8,13,18,0,48.0,97.0,1.1,27.0,109.0,81.13,63.2
2016,8,13,18,15,31.0,74.0,1.05,26.5,81.0,62.95,47.69
2016,8,13,18,30,14.0,51.0,1.0,26.0,53.0,44.38,31.53
2016,8,13,18,45,7.0,30.5,1.0,26.0,31.5,27.66,16.08
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,9.27,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,8.5,4.6,24.0,8.5,7.87,0.0
2016,8,14,6,30,0.0,17.0,4.7,24.0,17.0,15.76,6.32
2016,8,14,6,45,0.0,32.5,4.85,24.0,32.5,30.18,18.76
2016,8,14,7,0,0.0,48.0,5.0,24.0,48.0,44.9,31.22
2016,8,14,7,15,0.0,66.0,5.15,24.0,66.0,62.52,45.93
2016,8,14,7,30,0.0,84.0,5.3,24.0,84.0,80.07,60.36
2016,8,14,7,45,0.0,69.0,5.45,24.5,69.0,64.2,47.15
2016,8,14,8,0,0.0,54.0,5.6,25.0,54.0,50.2,35.49
2016,8,14,8,15,0.0,103.0,5.75,25.0,103.5,97.0,73.26
2016,8,14,8,30,0.0,152.0,5.9,25.0,153.0,145.81,111.99
2016,8,14,8,45,93.0,213.5,6.05,25.5,271.0,290.71,228.04
2016,8,14,9,0,186.0,275.0,6.2,26.0,389.0,448.21,349.6
2016,8,14,9,15,119.5,285.5,6.15,26.0,361.0,407.51,315.5
2016,8,14,9,30,53.0,296.0,6.1,26.0,333.0,349.76,268.73
2016,8,14,9,45,26.5,164.5,6.1,26.5,183.0,186.58,142.23
2016,8,14,10,0,0.0,33.0,6.1,27.0,33.0,30.75,18.77
2016,8,14,10,15,14.5,181.0,5.95,27.0,193.5,185.52,140.29
2016,8,14,10,30,29.0,329.0,5.8,27.0,354.0,359.44,271.9
2016,8,14,10,45,14.5,197.0,5.7,27.0,209.5,201.21,151.43
2016,8,14,11,0,0.0,65.0,5.6,27.0,65.0,60.74,42.15
2016,8,14,11,15,17.5,225.5,5.45,27.0,242.0,239.15,180.35
2016,8,14,11,30,35.0,386.0,5.3,27.0,419.0,419.16,314.16
2016,8,14,11,45,42.0,406.5,5.15,27.0,446.5,445.19,332.45
2016,8,14,12,0,49.0,427.0,5.0,27.0,474.0,470.59,350.56
2016,8,14,12,15,67.5,448.5,4.8,27.0,513.5,507.58,377.2
2016,8,14,12,30,86.0,470.0,4.6,27.0,553.0,543.31,402.55
2016,8,14,12,45,92.5,472.5,4.45,27.0,561.5,547.24,404.98
2016,8,14,13,0,99.0,475.0,4.3,27.0,570.0,550.37,407.13
2016,8,14,13,15,64.5,426.5,4.1,27.0,488.5,466.41,346.13
2016,8,14,13,30,30.0,378.0,3.9,27.0,407.0,385.27,286.62
2016,8,14,13,45,53.0,404.5,3.7,27.0,453.5,426.06,317.11
2016,8,14,14,0,76.0,431.0,3.5,27.0,500.0,464.29,344.97
2016,8,14,14,15,123.0,429.0,3.35,27.0,536.5,493.04,366.6
2016,8,14,14,30,170.0,427.0,3.2,27.0,573.0,515.12,383.13
2016,8,14,14,45,111.0,389.0,3.1,27.0,483.0,429.74,320.73
2016,8,14,15,0,52.0,351.0,3.0,27.0,393.0,351.34,262.99
2016,8,14,15,15,42.0,320.0,3.0,26.5,352.5,313.07,235.65
2016,8,14,15,30,32.0,289.0,3.0,26.0,312.0,276.27,208.9
2016,8,14,15,45,19.0,239.5,3.0,26.0,253.0,226.87,171.88
2016,8,14,16,0,6.0,190.0,3.0,26.0,194.0,176.08,133.36
2016,8,14,16,15,20.5,205.0,3.0,26.0,217.0,192.53,146.33
2016,8,14,16,30,35.0,220.0,3.0,26.0,240.0,201.18,152.91
2016,8,14,16,45,17.5,149.5,3.0,26.0,159.5,139.4,105.41
2016,8,14,17,0,0.0,79.0,3.0,26.0,79.0,73.55,53.99
2016,8,14,17,15,0.0,68.0,2.95,25.5,68.0,63.26,46.04
2016,8,14,17,30,0.0,57.0,2.9,25.0,57.0,52.99,37.91
2016,8,14,17,45,0.0,47.0,2.85,24.5,47.0,43.66,32.04
2016,8,14,18,0,0.0,37.0,2.8,24.0,37.0,34.35,24.05
2016,8,14,18,15,0.0,27.0,2.6,23.5,27.0,25.04,15.92
2016,8,14,18,30,0.0,17.0,2.4,23.0,17.0,15.75,7.71
2016,8,14,18,45,0.0,10.0,2.25,23.0,10.0,9.26,1.61
2016,8,14,19,0,0.0,3.0,2.1,23.0,3.0,2.86,0.0
2016,8,14,19,15,0.0,1.5,2.0,23.0,1.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.5,2.45,21.0,9.5,9.05,0.0
2016,8,15,6,30,0.0,19.0,2.5,21.0,19.0,17.63,7.82
2016,8,15,6,45,0.0,36.0,2.6,21.5,36.0,33.6,21.77
2016,8,15,7,0,0.0,53.0,2.7,22.0,53.0,50.29,35.93
2016,8,15,7,15,0.0,72.5,2.75,22.0,72.5,69.5,52.06
2016,8,15,7,30,0.0,92.0,2.8,22.0,92.0,88.59,67.82
2016,8,15,7,45,0.0,69.5,2.85,22.5,69.5,64.66,47.92
2016,8,15,8,0,0.0,47.0,2.9,23.0,47.0,43.67,30.45
2016,8,15,8,15,0.0,57.5,2.9,23.0,57.5,53.47,38.36
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,63.29,46.18
2016,8,15,8,45,0.0,83.0,2.95,23.0,83.0,77.32,57.35
2016,8,15,9,0,0.0,98.0,3.0,23.0,98.0,91.52,68.54
2016,8,15,9,15,8.0,167.5,2.9,23.0,173.0,166.29,127.9
2016,8,15,9,30,16.0,237.0,2.8,23.0,248.0,243.03,187.24
2016,8,15,9,45,19.5,260.0,2.75,23.5,274.5,269.16,206.24
2016,8,15,10,0,23.0,283.0,2.7,24.0,301.0,295.35,225.17
2016,8,15,10,15,12.5,216.5,2.6,24.0,226.5,218.48,166.0
2016,8,15,10,30,2.0,150.0,2.5,24.0,152.0,143.39,107.62
2016,8,15,10,45,2.5,151.0,2.45,24.0,154.0,144.84,108.72
2016,8,15,11,0,3.0,152.0,2.4,24.0,156.0,146.3,109.72
2016,8,15,11,15,6.0,172.5,2.3,24.0,178.5,168.97,127.18
2016,8,15,11,30,9.0,193.0,2.2,24.0,201.0,191.61,144.45
2016,8,15,11,45,11.5,229.0,2.15,24.5,239.5,228.6,172.09
2016,8,15,12,0,14.0,265.0,2.1,25.0,278.0,265.45,199.16
2016,8,15,12,15,10.5,219.0,2.05,25.0,229.0,217.27,162.76
2016,8,15,12,30,7.0,173.0,2.0,25.0,180.0,169.65,126.64
2016,8,15,12,45,4.5,156.5,2.0,25.0,161.0,151.34,112.65
2016,8,15,13,0,2.0,140.0,2.0,25.0,142.0,133.21,98.67
2016,8,15,13,15,7.5,200.0,1.95,25.0,207.5,194.46,145.74
2016,8,15,13,30,13.0,260.0,1.9,25.0,273.0,255.1,191.37
2016,8,15,13,45,13.5,263.0,1.9,25.0,276.0,257.31,192.94
2016,8,15,14,0,14.0,266.0,1.9,25.0,279.0,259.37,194.63
2016,8,15,14,15,12.0,241.5,1.9,25.0,252.5,233.95,175.72
2016,8,15,14,30,10.0,217.0,1.9,25.0,226.0,208.86,157.02
2016,8,15,14,45,11.0,230.0,1.9,25.0,239.5,220.47,166.11
2016,8,15,15,0,12.0,243.0,1.9,25.0,253.0,231.7,174.83
2016,8,15,15,15,8.5,212.5,1.9,24.5,219.5,200.81,151.89
2016,8,15,15,30,5.0,182.0,1.9,24.0,186.0,170.48,129.18
2016,8,15,15,45,5.5,184.5,1.95,24.0,188.0,172.09,130.83
2016,8,15,16,0,6.0,187.0,2.0,24.0,190.0,173.42,132.21
2016,8,15,16,15,10.5,191.0,1.95,24.0,197.0,177.03,135.29
2016,8,15,16,30,15.0,195.0,1.9,24.0,204.0,179.54,137.47
2016,8,15,16,45,7.5,149.0,1.9,24.0,153.5,136.69,104.34
2016,8,15,17,0,0.0,103.0,1.9,24.0,103.0,94.76,71.55
2016,8,15,17,15,0.0,89.0,1.85,23.5,89.0,82.05,61.71
2016,8,15,17,30,0.0,75.0,1.8,23.0,75.0,69.4,51.7
2016,8,15,17,45,0.0,61.5,1.75,23.0,61.5,57.2,43.92
2016,8,15,18,0,0.0,48.0,1.7,23.0,48.0,44.6,33.02
2016,8,15,18,15,0.0,35.0,1.65,23.0,35.0,32.49,22.36
2016,8,15,18,30,0.0,22.0,1.6,23.0,22.0,20.4,11.63
2016,8,15,18,45,0.0,12.5,1.55,23.0,12.5,11.58,3.29
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.86,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.5,2.55,21.0,0.5,0.48,0.0
2016,8,16,6,30,0.0,1.0,2.6,21.0,1.0,0.92,0.0
2016,8,16,6,45,0.0,2.5,2.65,21.5,2.5,2.31,0.0
2016,8,16,7,0,0.0,4.0,2.7,22.0,4.0,3.7,0.0
2016,8,16,7,15,0.0,5.5,2.75,22.0,5.5,5.09,0.0
2016,8,16,7,30,0.0,7.0,2.8,22.0,7.0,6.48,0.0
2016,8,16,7,45,0.0,45.0,2.85,22.5,45.0,41.8,29.11
2016,8,16,8,0,0.0,83.0,2.9,23.0,83.0,77.6,58.28
2016,8,16,8,15,0.0,85.0,2.85,23.0,85.0,79.27,59.38
2016,8,16,8,30,0.0,87.0,2.8,23.0,87.0,81.05,60.58
2016,8,16,8,45,0.5,124.5,2.8,23.5,125.0,117.97,89.84
2016,8,16,9,0,1.0,162.0,2.8,24.0,163.0,155.33,118.84
2016,8,16,9,15,39.5,236.0,2.7,24.0,263.5,273.29,211.15
2016,8,16,9,30,78.0,310.0,2.6,24.0,364.0,387.91,297.51
2016,8,16,9,45,78.0,331.0,2.55,24.5,388.5,410.85,312.48
2016,8,16,10,0,78.0,352.0,2.5,25.0,413.0,433.42,327.37
2016,8,16,10,15,102.5,379.0,2.35,25.0,462.5,485.67,364.75
2016,8,16,10,30,127.0,406.0,2.2,25.0,512.0,551.14,410.41
2016,8,16,10,45,130.5,422.5,2.1,25.5,535.0,571.4,422.36
2016,8,16,11,0,134.0,439.0,2.0,26.0,558.0,590.93,433.93
2016,8,16,11,15,104.5,439.0,1.9,26.0,533.5,546.9,401.54
2016,8,16,11,30,75.0,439.0,1.8,26.0,509.0,514.82,377.67
2016,8,16,11,45,84.0,438.0,1.7,26.5,517.0,520.17,380.55
2016,8,16,12,0,93.0,437.0,1.6,27.0,525.0,525.07,382.87
2016,8,16,12,15,83.0,448.0,1.55,27.0,527.0,522.76,380.39
2016,8,16,12,30,73.0,459.0,1.5,27.0,529.0,520.05,377.75
2016,8,16,12,45,47.5,404.5,1.5,27.0,450.5,437.54,319.82
2016,8,16,13,0,22.0,350.0,1.5,27.0,372.0,351.02,258.2
2016,8,16,13,15,19.5,328.5,1.55,27.0,348.0,326.78,241.29
2016,8,16,13,30,17.0,307.0,1.6,27.0,324.0,302.84,224.16
2016,8,16,13,45,59.5,375.0,1.7,27.0,429.5,403.91,298.72
2016,8,16,14,0,102.0,443.0,1.8,27.0,535.0,496.41,364.76
2016,8,16,14,15,56.0,334.5,1.85,27.0,385.0,354.3,262.82
2016,8,16,14,30,10.0,226.0,1.9,27.0,235.0,217.15,161.66
2016,8,16,14,45,89.5,307.0,2.0,27.0,379.0,342.73,257.12
2016,8,16,15,0,169.0,388.0,2.1,27.0,523.0,455.02,338.86
2016,8,16,15,15,140.5,364.5,2.2,26.5,473.0,405.54,303.19
2016,8,16,15,30,112.0,341.0,2.3,26.0,423.0,361.45,271.73
2016,8,16,15,45,71.5,296.0,2.4,26.0,347.0,295.49,223.08
2016,8,16,16,0,31.0,251.0,2.5,26.0,271.0,234.77,177.89
2016,8,16,16,15,23.0,222.5,2.5,25.5,237.0,208.11,158.37
2016,8,16,16,30,15.0,194.0,2.5,25.0,203.0,178.62,136.36
2016,8,16,16,45,14.0,177.0,2.55,25.0,184.5,161.41,123.34
2016,8,16,17,0,13.0,160.0,2.6,25.0,166.0,144.34,110.3
2016,8,16,17,15,8.5,140.0,2.45,24.5,143.5,124.7,95.45
2016,8,16,17,30,4.0,120.0,2.3,24.0,121.0,105.76,80.92
2016,8,16,17,45,2.0,98.5,2.2,24.0,99.0,87.02,69.16
2016,8,16,18,0,0.0,77.0,2.1,24.0,77.0,68.75,53.5
2016,8,16,18,15,0.0,56.5,1.95,23.5,56.5,51.08,38.13
2016,8,16,18,30,0.0,36.0,1.8,23.0,36.0,33.17,22.35
2016,8,16,18,45,0.0,21.0,1.7,23.0,21.0,19.5,9.07
2016,8,16,19,0,0.0,6.0,1.6,23.0,6.0,5.72,0.0
2016,8,16,19,15,0.0,3.0,1.55,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,5.24,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,10.19,1.95
2016,8,17,6,45,0.0,21.5,2.5,23.5,21.5,19.94,10.49
2016,8,17,7,0,0.0,32.0,2.6,24.0,32.0,29.7,18.76
2016,8,17,7,15,0.0,44.0,2.7,24.0,44.0,40.87,28.14
2016,8,17,7,30,0.0,56.0,2.8,24.0,56.0,52.06,37.39
2016,8,17,7,45,3.0,97.0,2.95,24.5,98.0,94.32,71.75
2016,8,17,8,0,6.0,138.0,3.1,25.0,140.0,138.05,106.55
2016,8,17,8,15,42.5,177.0,3.15,25.0,198.5,212.1,165.67
2016,8,17,8,30,79.0,216.0,3.2,25.0,257.0,282.61,220.77
2016,8,17,8,45,149.5,242.5,3.25,25.5,330.0,379.18,294.92
2016,8,17,9,0,220.0,269.0,3.3,26.0,403.0,470.43,362.97
2016,8,17,9,15,218.0,294.0,3.3,26.0,436.0,502.33,384.78
2016,8,17,9,30,216.0,319.0,3.3,26.0,469.0,533.15,405.81
2016,8,17,9,45,243.0,337.0,3.3,26.5,515.5,581.7,439.39
2016,8,17,10,0,270.0,355.0,3.3,27.0,562.0,643.6,481.44
2016,8,17,10,15,168.5,367.5,3.3,27.0,499.0,550.0,411.26
2016,8,17,10,30,67.0,380.0,3.3,27.0,436.0,451.68,337.07
2016,8,17,10,45,145.5,408.0,3.3,27.5,534.5,571.13,423.88
2016,8,17,11,0,224.0,436.0,3.3,28.0,633.0,678.29,498.47
2016,8,17,11,15,184.0,450.0,3.3,28.0,615.0,651.02,477.13
2016,8,17,11,30,144.0,464.0,3.3,28.0,597.0,622.4,455.64
2016,8,17,11,45,135.5,470.5,3.3,28.5,597.0,616.79,450.34
2016,8,17,12,0,127.0,477.0,3.3,29.0,597.0,610.42,444.48
2016,8,17,12,15,148.0,482.5,3.3,29.0,623.0,631.43,459.43
2016,8,17,12,30,169.0,488.0,3.3,29.0,649.0,650.96,473.16
2016,8,17,12,45,251.5,469.5,3.3,29.0,709.0,710.54,516.09
2016,8,17,13,0,334.0,451.0,3.3,29.0,769.0,758.0,550.08
2016,8,17,13,15,167.0,250.0,3.25,29.0,409.0,398.47,297.77
2016,8,17,13,30,0.0,49.0,3.2,29.0,49.0,45.81,29.97
2016,8,17,13,45,8.0,170.5,3.2,29.0,178.5,166.18,122.82
2016,8,17,14,0,16.0,292.0,3.2,29.0,308.0,285.18,211.78
2016,8,17,14,15,59.5,353.0,3.15,29.0,405.0,374.04,277.7
2016,8,17,14,30,103.0,414.0,3.1,29.0,502.0,455.24,336.65
2016,8,17,14,45,209.5,387.5,3.1,29.0,557.5,494.24,366.46
2016,8,17,15,0,316.0,361.0,3.1,29.0,613.0,521.36,387.01
2016,8,17,15,15,158.0,238.5,3.05,28.5,364.5,306.54,230.33
2016,8,17,15,30,0.0,116.0,3.0,28.0,116.0,107.93,79.1
2016,8,17,15,45,1.5,143.5,2.95,28.0,144.5,133.45,99.37
2016,8,17,16,0,3.0,171.0,2.9,28.0,173.0,158.07,118.66
2016,8,17,16,15,1.5,140.0,2.8,27.5,141.0,129.35,96.88
2016,8,17,16,30,0.0,109.0,2.7,27.0,109.0,100.89,75.06
2016,8,17,16,45,0.0,62.5,2.65,27.0,62.5,58.15,41.29
2016,8,17,17,0,0.0,16.0,2.6,27.0,16.0,14.85,6.43
2016,8,17,17,15,0.0,14.0,2.45,26.5,14.0,12.98,4.98
2016,8,17,17,30,0.0,12.0,2.3,26.0,12.0,11.12,3.5
2016,8,17,17,45,0.0,9.5,2.15,26.0,9.5,8.8,1.93
2016,8,17,18,0,0.0,7.0,2.0,26.0,7.0,6.48,0.0
2016,8,17,18,15,0.0,5.0,1.9,25.5,5.0,4.63,0.0
2016,8,17,18,30,0.0,3.0,1.8,25.0,3.0,2.77,0.0
2016,8,17,18,45,0.0,1.5,1.75,24.5,1.5,1.39,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,5.5,1.3,22.0,5.5,5.24,0.0
2016,8,18,6,30,0.0,11.0,1.4,22.0,11.0,10.19,1.92
2016,8,18,6,45,0.0,22.0,1.55,22.5,22.0,20.4,10.92
2016,8,18,7,0,0.0,33.0,1.7,23.0,33.0,30.63,19.62
2016,8,18,7,15,0.0,45.5,1.75,23.0,45.5,42.27,29.43
2016,8,18,7,30,0.0,58.0,1.8,23.0,58.0,53.93,39.1
2016,8,18,7,45,59.5,113.5,1.9,23.5,138.5,151.07,118.97
2016,8,18,8,0,119.0,169.0,2.0,24.0,219.0,262.8,207.69
2016,8,18,8,15,65.0,171.0,2.05,24.0,199.0,221.09,173.25
2016,8,18,8,30,11.0,173.0,2.1,24.0,179.0,176.0,135.97
2016,8,18,8,45,134.0,218.0,2.2,24.5,299.0,339.58,265.14
2016,8,18,9,0,257.0,263.0,2.3,25.0,419.0,506.27,389.72
2016,8,18,9,15,192.5,292.0,2.3,25.0,414.0,478.64,365.84
2016,8,18,9,30,128.0,321.0,2.3,25.0,409.0,457.6,347.57
2016,8,18,9,45,95.5,331.0,2.3,25.5,399.0,427.46,323.28
2016,8,18,10,0,63.0,341.0,2.3,26.0,389.0,407.82,306.6
2016,8,18,10,15,115.5,374.0,2.25,26.0,467.5,506.38,378.44
2016,8,18,10,30,168.0,407.0,2.2,26.0,546.0,593.13,439.46
2016,8,18,10,45,202.0,420.0,2.15,26.0,593.5,640.45,471.66
2016,8,18,11,0,236.0,433.0,2.1,26.0,641.0,687.49,503.42
2016,8,18,11,15,193.5,448.5,2.05,26.0,622.0,659.35,481.64
2016,8,18,11,30,151.0,464.0,2.0,26.0,603.0,629.78,459.46
2016,8,18,11,45,150.5,472.0,1.95,26.5,612.5,633.72,460.77
2016,8,18,12,0,150.0,480.0,1.9,27.0,622.0,636.71,461.23
2016,8,18,12,15,190.5,480.5,1.85,27.0,662.0,671.59,485.5
2016,8,18,12,30,231.0,481.0,1.8,27.0,702.0,704.39,507.84
2016,8,18,12,45,237.5,478.5,1.8,27.0,705.0,699.35,504.33
2016,8,18,13,0,244.0,476.0,1.8,27.0,708.0,693.0,500.3
2016,8,18,13,15,280.0,463.5,1.75,27.0,726.5,707.24,510.51
2016,8,18,13,30,316.0,451.0,1.7,27.0,745.0,712.65,514.67
2016,8,18,13,45,177.5,416.5,1.7,27.0,581.0,545.44,398.63
2016,8,18,14,0,39.0,382.0,1.7,27.0,417.0,389.51,286.67
2016,8,18,14,15,228.0,367.0,1.7,27.0,562.5,517.64,383.33
2016,8,18,14,30,417.0,352.0,1.7,27.0,708.0,625.13,460.17
2016,8,18,14,45,490.5,311.0,1.75,27.0,712.5,613.46,452.62
2016,8,18,15,0,564.0,270.0,1.8,27.0,717.0,594.01,439.86
2016,8,18,15,15,435.0,295.5,1.85,27.0,629.5,509.8,378.61
2016,8,18,15,30,306.0,321.0,1.9,27.0,542.0,439.06,326.71
2016,8,18,15,45,158.0,263.0,1.95,27.0,377.0,304.58,228.23
2016,8,18,16,0,10.0,205.0,2.0,27.0,212.0,190.66,143.56
2016,8,18,16,15,86.0,224.0,2.0,26.5,272.5,226.33,170.48
2016,8,18,16,30,162.0,243.0,2.0,26.0,333.0,249.68,186.21
2016,8,18,16,45,81.0,187.0,2.05,26.0,232.0,179.21,134.04
2016,8,18,17,0,0.0,131.0,2.1,26.0,131.0,118.41,89.8
2016,8,18,17,15,0.0,113.0,2.0,25.5,113.0,102.04,77.3
2016,8,18,17,30,0.0,95.0,1.9,25.0,95.0,85.81,64.58
2016,8,18,17,45,0.0,77.0,1.85,25.0,77.0,69.98,54.42
2016,8,18,18,0,0.0,59.0,1.8,25.0,59.0,54.18,40.85
2016,8,18,18,15,0.0,43.0,1.85,24.5,43.0,39.89,28.41
2016,8,18,18,30,0.0,27.0,1.9,24.0,27.0,25.06,15.35
2016,8,18,18,45,0.0,15.5,1.95,24.0,15.5,14.37,4.46
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.81,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.5,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,16.5,2.0,23.0,21.0,28.34,0.0
2016,8,19,6,30,99.0,33.0,2.2,23.0,42.0,78.82,49.81
2016,8,19,6,45,204.0,50.0,2.4,23.5,85.0,148.34,110.27
2016,8,19,7,0,309.0,67.0,2.6,24.0,128.0,224.3,173.74
2016,8,19,7,15,381.0,79.0,2.8,24.5,179.0,290.05,228.84
2016,8,19,7,30,453.0,91.0,3.0,25.0,230.0,363.31,288.49
2016,8,19,7,45,516.0,96.0,3.2,25.5,285.0,434.51,344.86
2016,8,19,8,0,579.0,101.0,3.4,26.0,340.0,507.43,400.92
2016,8,19,8,15,297.5,140.5,3.5,26.0,264.0,367.41,290.51
2016,8,19,8,30,16.0,180.0,3.6,26.0,188.0,187.16,143.96
2016,8,19,8,45,369.5,147.5,3.7,26.5,370.0,468.2,368.16
2016,8,19,9,0,723.0,115.0,3.8,27.0,552.0,741.66,568.86
2016,8,19,9,15,741.5,118.5,3.8,27.0,599.0,783.51,594.89
2016,8,19,9,30,760.0,122.0,3.8,27.0,646.0,827.08,623.25
2016,8,19,9,45,783.0,120.0,3.8,27.5,690.0,866.84,647.41
2016,8,19,10,0,806.0,118.0,3.8,28.0,734.0,904.72,670.01
2016,8,19,10,15,541.0,255.0,3.75,28.0,677.0,813.97,604.31
2016,8,19,10,30,276.0,392.0,3.7,28.0,620.0,696.12,514.06
2016,8,19,10,45,561.0,257.0,3.7,28.5,743.0,852.66,629.07
2016,8,19,11,0,846.0,122.0,3.7,29.0,866.0,984.38,715.07
2016,8,19,11,15,565.5,284.0,3.65,29.0,787.0,887.81,647.01
2016,8,19,11,30,285.0,446.0,3.6,29.0,708.0,757.82,550.25
2016,8,19,11,45,349.0,426.0,3.6,29.5,751.5,796.72,577.76
2016,8,19,12,0,413.0,406.0,3.6,30.0,795.0,841.72,607.71
2016,8,19,12,15,309.5,445.0,3.55,30.0,738.0,762.33,550.96
2016,8,19,12,30,206.0,484.0,3.5,30.0,681.0,683.34,494.45
2016,8,19,12,45,318.0,446.0,3.45,30.0,748.0,751.09,543.91
2016,8,19,13,0,430.0,408.0,3.4,30.0,815.0,810.32,585.93
2016,8,19,13,15,344.0,434.0,3.35,29.5,757.5,736.67,534.8
2016,8,19,13,30,258.0,460.0,3.3,29.0,700.0,670.83,488.92
2016,8,19,13,45,329.5,422.0,3.25,29.0,722.0,680.65,498.09
2016,8,19,14,0,401.0,384.0,3.2,29.0,744.0,685.01,502.81
2016,8,19,14,15,318.0,399.5,3.1,29.0,679.0,615.37,452.51
2016,8,19,14,30,235.0,415.0,3.0,29.0,614.0,550.74,405.67
2016,8,19,14,45,331.0,365.5,2.95,29.0,634.0,555.14,410.91
2016,8,19,15,0,427.0,316.0,2.9,29.0,654.0,549.43,407.88
2016,8,19,15,15,581.0,228.5,2.7,29.0,662.5,533.63,397.1
2016,8,19,15,30,735.0,141.0,2.5,29.0,671.0,502.33,373.29
2016,8,19,15,45,719.0,136.5,2.4,29.0,626.0,444.72,328.18
2016,8,19,16,0,703.0,132.0,2.3,29.0,581.0,390.18,284.21
2016,8,19,16,15,429.5,187.0,2.15,28.5,454.5,300.61,218.2
2016,8,19,16,30,156.0,242.0,2.0,28.0,328.0,246.89,182.55
2016,8,19,16,45,381.5,174.0,1.9,28.0,354.0,219.99,153.31
2016,8,19,17,0,607.0,106.0,1.8,28.0,380.0,171.68,105.32
2016,8,19,17,15,564.0,98.5,1.7,27.5,326.5,121.06,70.14
2016,8,19,17,30,521.0,91.0,1.6,27.0,273.0,75.87,47.94
2016,8,19,17,45,466.0,80.5,1.55,26.5,221.0,57.67,43.65
2016,8,19,18,0,411.0,70.0,1.5,26.0,169.0,51.5,38.39
2016,8,19,18,15,321.5,57.5,1.55,26.0,122.0,43.33,31.09
2016,8,19,18,30,232.0,45.0,1.6,26.0,75.0,34.77,23.14
2016,8,19,18,45,125.0,27.0,1.7,26.0,42.0,21.23,8.4
2016,8,19,19,0,18.0,9.0,1.8,26.0,9.0,8.58,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,23.0,3.5,3.34,0.0
2016,8,20,6,30,0.0,7.0,1.9,23.0,7.0,6.48,0.0
2016,8,20,6,45,0.0,15.0,2.0,23.5,15.0,13.89,5.57
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,21.32,11.87
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,30.16,19.31
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,39.0,26.65
2016,8,20,7,45,0.0,49.0,2.3,24.5,49.0,45.53,31.9
2016,8,20,8,0,0.0,56.0,2.4,25.0,56.0,52.06,37.05
