Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,30,502.0,74.0,3.0,24.0,217.0,378.57,302.07
2016,8,30,7,45,552.0,81.5,3.05,24.5,271.0,444.1,354.29
2016,8,30,8,0,602.0,89.0,3.1,25.0,325.0,513.3,407.4
2016,8,30,8,15,431.5,145.5,3.15,25.0,328.0,482.44,380.96
2016,8,30,8,30,261.0,202.0,3.2,25.0,331.0,427.41,335.41
2016,8,30,8,45,193.0,232.5,3.25,25.5,333.5,406.42,316.71
2016,8,30,9,0,125.0,263.0,3.3,26.0,336.0,390.29,301.14
2016,8,30,9,15,161.5,287.0,3.35,26.0,390.0,450.84,346.41
2016,8,30,9,30,198.0,311.0,3.4,26.0,444.0,513.11,391.88
2016,8,30,9,45,296.0,311.0,3.5,26.5,525.0,619.72,469.47
2016,8,30,10,0,394.0,311.0,3.6,27.0,606.0,717.39,538.53
2016,8,30,10,15,324.5,349.0,3.65,27.0,600.0,698.14,521.32
2016,8,30,10,30,255.0,387.0,3.7,27.0,594.0,674.33,501.62
2016,8,30,10,45,215.5,408.0,3.75,27.5,587.5,644.9,478.42
2016,8,30,11,0,176.0,429.0,3.8,28.0,581.0,626.89,463.08
2016,8,30,11,15,210.0,437.0,3.8,28.0,622.5,667.31,491.77
2016,8,30,11,30,244.0,445.0,3.8,28.0,664.0,706.79,519.24
2016,8,30,11,45,179.0,453.0,3.85,28.0,615.5,645.66,474.53
2016,8,30,12,0,114.0,461.0,3.9,28.0,567.0,584.31,429.67
2016,8,30,12,15,267.0,430.0,3.9,28.0,678.0,707.27,520.28
2016,8,30,12,30,420.0,399.0,3.9,28.0,789.0,821.8,601.61
2016,8,30,12,45,633.0,267.0,3.95,28.5,852.5,880.66,646.43
2016,8,30,13,0,846.0,135.0,4.0,29.0,916.0,916.46,670.26
2016,8,30,13,15,423.0,134.5,3.95,29.0,525.5,520.58,394.87
2016,8,30,13,30,0.0,134.0,3.9,29.0,135.0,125.46,91.16
2016,8,30,13,45,63.5,282.5,3.9,29.0,338.5,320.19,239.99
2016,8,30,14,0,127.0,431.0,3.9,29.0,542.0,508.43,376.74
2016,8,30,14,15,68.0,322.0,3.8,28.5,381.5,351.93,262.84
2016,8,30,14,30,9.0,213.0,3.7,28.0,221.0,204.42,152.58
2016,8,30,14,45,120.5,286.5,3.65,28.0,379.0,344.06,259.91
2016,8,30,15,0,232.0,360.0,3.6,28.0,537.0,466.42,349.99
2016,8,30,15,15,207.5,341.0,3.45,28.0,492.0,420.03,315.05
2016,8,30,15,30,183.0,322.0,3.3,28.0,447.0,376.08,282.3
2016,8,30,15,45,156.0,297.5,3.2,28.0,399.0,329.12,247.15
2016,8,30,16,0,129.0,273.0,3.1,28.0,351.0,285.39,214.23
2016,8,30,16,15,291.0,223.0,2.85,27.5,378.0,280.65,207.05
2016,8,30,16,30,453.0,173.0,2.6,27.0,405.0,255.81,181.31
2016,8,30,16,45,367.0,165.5,2.4,27.0,339.5,205.12,142.71
2016,8,30,17,0,281.0,158.0,2.2,27.0,274.0,161.23,111.7
2016,8,30,17,15,255.0,137.5,1.95,26.5,231.0,121.98,84.87
2016,8,30,17,30,229.0,117.0,1.7,26.0,188.0,88.03,69.39
2016,8,30,17,45,193.0,95.5,1.45,26.0,146.5,73.33,56.9
2016,8,30,18,0,157.0,74.0,1.2,26.0,105.0,57.99,43.53
2016,8,30,18,15,105.0,52.0,1.15,25.5,70.0,43.3,30.5
2016,8,30,18,30,53.0,30.0,1.1,25.0,35.0,25.69,13.47
2016,8,30,18,45,26.5,15.0,1.05,25.0,17.5,14.3,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,3.5,10.5,1.95,22.0,11.0,10.92,0.0
2016,8,31,6,30,7.0,21.0,2.1,22.0,22.0,24.21,5.72
2016,8,31,6,45,71.5,44.0,2.3,22.5,56.0,82.15,58.68
2016,8,31,7,0,136.0,67.0,2.5,23.0,90.0,146.4,112.56
2016,8,31,7,15,197.0,84.0,2.45,23.5,132.0,201.75,159.15
2016,8,31,7,30,258.0,101.0,2.4,24.0,174.0,263.91,210.3
2016,8,31,7,45,368.0,108.0,2.35,24.5,238.0,360.25,287.15
2016,8,31,8,0,478.0,115.0,2.3,25.0,302.0,457.82,362.44
2016,8,31,8,15,303.5,163.0,2.35,25.5,288.5,402.09,316.2
2016,8,31,8,30,129.0,211.0,2.4,26.0,275.0,328.95,255.78
2016,8,31,8,45,99.5,231.0,2.5,26.5,283.5,320.09,247.45
2016,8,31,9,0,70.0,251.0,2.6,27.0,292.0,319.42,244.85
2016,8,31,9,15,205.0,267.5,2.65,27.0,402.0,466.34,357.13
2016,8,31,9,30,340.0,284.0,2.7,27.0,512.0,622.76,471.05
2016,8,31,9,45,550.0,212.0,2.75,27.5,609.0,757.56,568.0
2016,8,31,10,0,760.0,140.0,2.8,28.0,706.0,889.61,655.47
2016,8,31,10,15,540.0,255.0,2.8,28.0,667.5,817.12,602.17
2016,8,31,10,30,320.0,370.0,2.8,28.0,629.0,719.88,528.84
2016,8,31,10,45,171.5,344.5,2.85,28.5,484.0,532.73,394.95
2016,8,31,11,0,23.0,319.0,2.9,29.0,339.0,330.95,244.95
2016,8,31,11,15,206.5,355.5,2.9,29.0,540.5,589.85,436.31
2016,8,31,11,30,390.0,392.0,2.9,29.0,742.0,809.97,588.27
2016,8,31,11,45,309.0,427.0,2.9,29.5,706.5,760.28,549.34
2016,8,31,12,0,228.0,462.0,2.9,30.0,671.0,698.74,504.44
2016,8,31,12,15,125.5,403.0,2.9,30.0,518.5,531.32,387.72
2016,8,31,12,30,23.0,344.0,2.9,30.0,366.0,349.73,256.51
2016,8,31,12,45,37.0,380.5,2.95,30.0,415.0,405.69,297.73
2016,8,31,13,0,51.0,417.0,3.0,30.0,464.0,451.34,330.37
2016,8,31,13,15,48.0,406.5,3.0,30.0,450.0,434.2,318.07
2016,8,31,13,30,45.0,396.0,3.0,30.0,436.0,417.24,306.15
2016,8,31,13,45,411.0,282.0,3.0,30.0,638.0,618.24,458.5
2016,8,31,14,0,777.0,168.0,3.0,30.0,840.0,776.4,572.45
2016,8,31,14,15,523.0,278.5,2.95,30.0,725.0,656.04,483.5
2016,8,31,14,30,269.0,389.0,2.9,30.0,610.0,550.23,404.58
2016,8,31,14,45,505.5,272.0,2.85,30.0,663.0,581.47,431.22
2016,8,31,15,0,742.0,155.0,2.8,30.0,716.0,587.71,437.6
2016,8,31,15,15,727.0,151.5,2.7,30.0,675.0,534.04,396.93
2016,8,31,15,30,712.0,148.0,2.6,30.0,634.0,480.46,355.61
2016,8,31,15,45,694.0,142.0,2.55,30.0,588.0,423.73,311.04
2016,8,31,16,0,676.0,136.0,2.5,30.0,542.0,368.01,266.03
2016,8,31,16,15,650.0,130.5,2.35,29.5,492.0,311.51,219.98
2016,8,31,16,30,624.0,125.0,2.2,29.0,442.0,257.5,175.35
2016,8,31,16,45,591.0,116.5,2.05,29.0,389.5,202.36,130.49
2016,8,31,17,0,558.0,108.0,1.9,29.0,337.0,151.15,91.44
2016,8,31,17,15,509.5,99.0,1.7,28.5,283.5,102.75,61.3
2016,8,31,17,30,461.0,90.0,1.5,28.0,230.0,64.45,49.05
2016,8,31,17,45,395.0,77.0,1.3,27.5,179.0,56.55,42.42
2016,8,31,18,0,329.0,64.0,1.1,27.0,128.0,48.23,35.13
2016,8,31,18,15,233.5,47.0,1.05,26.5,84.5,36.21,24.42
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,23.6,11.21
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,14.3,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,24.38,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,70.72,22.98
2016,9,1,6,45,203.0,40.0,2.25,23.5,69.0,140.12,101.81
2016,9,1,7,0,299.0,58.0,2.6,24.0,110.0,213.81,164.66
2016,9,1,7,15,371.0,72.0,2.5,24.5,160.5,281.66,221.8
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,357.11,283.16
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.0,421.47,333.87
2016,9,1,8,0,545.0,105.0,2.3,26.0,317.0,495.02,389.4
2016,9,1,8,15,582.0,113.0,2.3,26.5,370.5,556.41,434.03
2016,9,1,8,30,619.0,121.0,2.3,27.0,424.0,619.33,478.31
2016,9,1,8,45,648.5,126.0,2.35,28.0,475.0,674.08,514.33
2016,9,1,9,0,678.0,131.0,2.4,29.0,526.0,728.87,548.65
2016,9,1,9,15,698.5,135.5,2.4,29.0,573.5,775.03,578.18
2016,9,1,9,30,719.0,140.0,2.4,29.0,621.0,819.88,606.49
2016,9,1,9,45,737.5,142.5,2.4,29.5,663.5,858.97,629.36
2016,9,1,10,0,756.0,145.0,2.4,30.0,706.0,891.44,647.64
2016,9,1,10,15,413.0,258.0,2.4,30.0,566.5,698.1,512.65
2016,9,1,10,30,70.0,371.0,2.4,30.0,427.0,448.78,329.22
2016,9,1,10,45,145.0,397.0,2.45,30.0,519.5,563.48,412.73
2016,9,1,11,0,220.0,423.0,2.5,30.0,612.0,665.03,483.21
2016,9,1,11,15,515.0,290.0,2.5,30.0,745.5,843.34,610.35
2016,9,1,11,30,810.0,157.0,2.5,30.0,879.0,995.14,709.54
2016,9,1,11,45,809.5,160.0,2.55,30.5,891.5,992.09,704.74
2016,9,1,12,0,809.0,163.0,2.6,31.0,904.0,985.52,699.31
2016,9,1,12,15,810.0,163.5,2.6,31.0,909.0,974.37,692.11
2016,9,1,12,30,811.0,164.0,2.6,31.0,914.0,959.82,682.9
2016,9,1,12,45,809.0,164.5,2.65,31.0,910.0,939.11,670.29
2016,9,1,13,0,807.0,165.0,2.7,31.0,906.0,915.3,655.74
2016,9,1,13,15,804.0,164.0,2.7,31.0,893.5,886.15,637.35
2016,9,1,13,30,801.0,163.0,2.7,31.0,881.0,854.25,617.17
2016,9,1,13,45,793.0,163.0,2.7,31.0,860.5,816.62,593.12
2016,9,1,14,0,785.0,163.0,2.7,31.0,840.0,776.91,567.55
2016,9,1,14,15,776.5,160.5,2.65,30.5,812.0,732.62,538.9
2016,9,1,14,30,768.0,158.0,2.6,30.0,784.0,686.77,507.85
2016,9,1,14,45,598.5,228.5,2.6,30.0,703.0,602.02,445.56
2016,9,1,15,0,429.0,299.0,2.6,30.0,622.0,529.12,391.29
2016,9,1,15,15,372.5,297.5,2.5,30.0,566.5,470.12,348.07
2016,9,1,15,30,316.0,296.0,2.4,30.0,511.0,416.52,308.27
2016,9,1,15,45,158.5,229.0,2.35,30.0,337.0,272.29,202.4
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,148.98,110.79
2016,9,1,16,15,0.5,140.5,2.15,29.5,141.0,129.1,96.2
2016,9,1,16,30,0.0,119.0,2.0,29.0,119.0,109.41,81.38
2016,9,1,16,45,0.0,104.5,1.9,29.0,104.5,96.12,71.23
2016,9,1,17,0,0.0,90.0,1.8,29.0,90.0,82.9,61.0
2016,9,1,17,15,0.0,75.0,1.6,28.5,75.0,69.32,50.45
2016,9,1,17,30,0.0,60.0,1.4,28.0,60.0,55.8,41.79
2016,9,1,17,45,0.0,46.5,1.25,27.5,46.5,43.21,31.14
2016,9,1,18,0,0.0,33.0,1.1,27.0,33.0,30.63,20.29
2016,9,1,18,15,0.0,21.0,1.05,26.5,21.0,19.47,10.51
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,8.33,0.0
2016,9,1,18,45,0.0,4.5,1.0,25.5,4.5,4.29,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.46,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.92,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.78,0.0
2016,9,2,7,45,31.0,78.0,2.3,23.5,90.0,96.19,74.3
2016,9,2,8,0,62.0,153.0,2.3,24.0,177.0,202.07,159.48
2016,9,2,8,15,31.0,144.0,2.2,24.5,156.0,169.6,132.11
2016,9,2,8,30,0.0,135.0,2.1,25.0,135.0,129.47,98.75
2016,9,2,8,45,141.5,191.0,2.05,25.5,273.5,318.95,249.5
2016,9,2,9,0,283.0,247.0,2.0,26.0,412.0,515.64,395.89
2016,9,2,9,15,348.5,255.0,1.9,26.5,475.5,589.1,446.39
2016,9,2,9,30,414.0,263.0,1.8,27.0,539.0,678.31,506.55
2016,9,2,9,45,220.5,273.5,1.7,27.5,422.0,509.29,381.17
2016,9,2,10,0,27.0,284.0,1.6,28.0,305.0,315.11,234.5
2016,9,2,10,15,21.5,276.5,1.5,28.0,293.5,288.55,215.09
2016,9,2,10,30,16.0,269.0,1.4,28.0,282.0,275.02,204.52
2016,9,2,10,45,124.5,344.5,1.35,28.5,450.5,486.48,358.77
2016,9,2,11,0,233.0,420.0,1.3,29.0,619.0,675.05,486.05
2016,9,2,11,15,200.0,435.0,1.3,29.0,609.0,655.83,469.89
2016,9,2,11,30,167.0,450.0,1.3,29.0,599.0,635.3,454.81
2016,9,2,11,45,231.0,447.0,1.3,29.5,656.0,691.96,493.08
2016,9,2,12,0,295.0,444.0,1.3,30.0,713.0,757.5,535.35
2016,9,2,12,15,342.5,426.0,1.35,30.0,740.0,777.33,549.21
2016,9,2,12,30,390.0,408.0,1.4,30.0,767.0,794.52,561.8
2016,9,2,12,45,320.5,432.0,1.45,30.0,727.0,740.52,525.2
2016,9,2,13,0,251.0,456.0,1.5,30.0,687.0,687.63,489.45
2016,9,2,13,15,463.0,350.0,1.5,30.0,767.5,765.86,547.47
2016,9,2,13,30,675.0,244.0,1.5,30.0,848.0,826.75,591.64
2016,9,2,13,45,676.0,236.5,1.55,30.0,829.5,792.28,569.25
2016,9,2,14,0,677.0,229.0,1.6,30.0,811.0,755.61,545.96
2016,9,2,14,15,667.5,226.0,1.65,30.0,783.5,713.28,518.17
2016,9,2,14,30,658.0,223.0,1.7,30.0,756.0,669.85,489.01
2016,9,2,14,45,499.5,277.0,1.8,30.0,671.0,580.6,425.68
2016,9,2,15,0,341.0,331.0,1.9,30.0,586.0,504.38,370.63
2016,9,2,15,15,499.0,251.5,1.95,29.5,601.0,497.12,367.62
2016,9,2,15,30,657.0,172.0,2.0,29.0,616.0,472.58,349.65
2016,9,2,15,45,494.0,208.0,2.05,29.0,528.0,392.96,289.64
2016,9,2,16,0,331.0,244.0,2.1,29.0,440.0,332.29,244.45
2016,9,2,16,15,450.5,192.0,2.05,28.5,433.0,299.39,215.7
2016,9,2,16,30,570.0,140.0,2.0,28.0,426.0,254.51,175.08
2016,9,2,16,45,536.5,130.0,1.95,28.0,374.0,200.73,131.71
2016,9,2,17,0,503.0,120.0,1.9,28.0,322.0,151.35,94.47
2016,9,2,17,15,453.5,108.5,1.75,27.5,269.5,104.02,65.18
2016,9,2,17,30,404.0,97.0,1.6,27.0,217.0,69.87,53.83
2016,9,2,17,45,334.5,82.0,1.5,27.0,166.5,60.58,45.87
2016,9,2,18,0,265.0,67.0,1.4,27.0,116.0,50.79,37.18
2016,9,2,18,15,179.5,46.5,1.3,26.5,74.5,37.55,25.33
2016,9,2,18,30,94.0,26.0,1.2,26.0,33.0,21.49,7.83
2016,9,2,18,45,47.0,13.0,1.2,25.5,16.5,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,19.7,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,53.21,9.76
2016,9,3,6,45,174.5,40.0,2.05,22.5,65.5,130.21,94.37
2016,9,3,7,0,271.0,60.0,2.2,23.0,106.0,204.85,158.04
2016,9,3,7,15,343.5,74.5,2.2,23.5,155.5,271.91,214.65
2016,9,3,7,30,416.0,89.0,2.2,24.0,205.0,346.69,275.75
2016,9,3,7,45,473.5,98.5,2.25,24.5,258.5,413.52,328.77
2016,9,3,8,0,531.0,108.0,2.3,25.0,312.0,489.82,386.97
2016,9,3,8,15,420.5,149.5,2.25,25.5,327.0,480.81,376.93
2016,9,3,8,30,310.0,191.0,2.2,26.0,342.0,452.53,352.26
2016,9,3,8,45,213.0,224.5,2.15,26.5,334.0,414.21,320.09
2016,9,3,9,0,116.0,258.0,2.1,27.0,326.0,378.48,289.29
2016,9,3,9,15,134.5,283.5,2.0,27.0,368.5,425.01,323.01
2016,9,3,9,30,153.0,309.0,1.9,27.0,411.0,472.11,356.09
2016,9,3,9,45,228.0,321.5,1.85,27.5,484.5,556.82,416.3
2016,9,3,10,0,303.0,334.0,1.8,28.0,558.0,658.28,485.5
2016,9,3,10,15,204.5,360.0,1.8,28.0,514.5,582.06,428.69
2016,9,3,10,30,106.0,386.0,1.8,28.0,471.0,501.09,368.88
2016,9,3,10,45,94.0,396.0,1.8,28.5,473.5,498.73,365.96
2016,9,3,11,0,82.0,406.0,1.8,29.0,476.0,495.72,362.16
2016,9,3,11,15,126.0,427.5,1.8,29.0,538.0,573.7,416.81
2016,9,3,11,30,170.0,449.0,1.8,29.0,600.0,637.47,460.29
2016,9,3,11,45,458.0,326.5,1.85,29.5,742.0,815.74,586.08
2016,9,3,12,0,746.0,204.0,1.9,30.0,884.0,970.19,687.29
2016,9,3,12,15,572.0,303.0,1.95,30.0,826.5,885.8,629.76
2016,9,3,12,30,398.0,402.0,2.0,30.0,769.0,796.01,567.52
2016,9,3,12,45,404.5,397.5,2.05,30.0,769.0,784.87,561.54
2016,9,3,13,0,411.0,393.0,2.1,30.0,769.0,777.59,557.26
2016,9,3,13,15,572.5,299.0,2.15,30.0,814.5,813.25,585.96
2016,9,3,13,30,734.0,205.0,2.2,30.0,860.0,838.71,606.58
2016,9,3,13,45,525.5,303.5,2.25,30.5,767.0,731.11,529.7
2016,9,3,14,0,317.0,402.0,2.3,31.0,674.0,632.38,457.87
2016,9,3,14,15,513.5,296.5,2.35,30.5,719.5,663.67,485.72
2016,9,3,14,30,710.0,191.0,2.4,30.0,765.0,675.09,498.15
2016,9,3,14,45,471.0,272.0,2.5,30.0,646.0,557.04,411.99
2016,9,3,15,0,232.0,353.0,2.6,30.0,527.0,458.89,339.3
2016,9,3,15,15,249.5,328.0,2.65,29.5,505.0,429.32,319.17
2016,9,3,15,30,267.0,303.0,2.7,29.0,483.0,397.76,296.5
2016,9,3,15,45,448.5,227.5,2.8,29.0,503.5,389.4,288.75
2016,9,3,16,0,630.0,152.0,2.9,29.0,524.0,360.94,262.64
2016,9,3,16,15,602.0,145.0,2.9,28.5,473.5,305.23,217.24
2016,9,3,16,30,574.0,138.0,2.9,28.0,423.0,252.4,173.75
2016,9,3,16,45,535.0,129.5,2.9,28.0,370.5,198.68,130.48
2016,9,3,17,0,496.0,121.0,2.9,28.0,318.0,149.99,93.99
2016,9,3,17,15,446.0,109.5,2.7,27.5,265.5,103.13,65.24
2016,9,3,17,30,396.0,98.0,2.5,27.0,213.0,70.79,54.64
2016,9,3,17,45,320.5,83.0,2.35,27.0,162.5,61.5,46.64
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,53.75,39.6
2016,9,3,18,15,161.5,46.0,2.2,26.5,71.0,37.12,24.84
2016,9,3,18,30,78.0,24.0,2.2,26.0,30.0,19.9,5.45
2016,9,3,18,45,39.0,12.0,2.2,25.5,15.0,11.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,15.98,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,43.78,3.8
2016,9,4,6,45,136.5,41.0,1.3,23.5,61.0,110.34,78.82
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,179.29,137.24
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,253.43,198.83
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,327.62,259.2
2016,9,4,7,45,413.0,111.5,2.25,25.5,250.5,392.86,311.03
2016,9,4,8,0,467.0,124.0,2.5,26.0,303.0,462.7,364.81
2016,9,4,8,15,506.0,134.5,2.65,26.0,355.5,523.77,410.93
2016,9,4,8,30,545.0,145.0,2.8,26.0,408.0,586.96,457.53
2016,9,4,8,45,575.0,152.5,2.95,26.5,458.5,646.43,499.27
2016,9,4,9,0,605.0,160.0,3.1,27.0,509.0,701.8,537.26
2016,9,4,9,15,627.5,166.5,3.1,27.5,556.0,749.46,568.19
2016,9,4,9,30,650.0,173.0,3.1,28.0,603.0,796.07,597.38
2016,9,4,9,45,669.0,177.0,3.1,28.5,645.0,835.38,621.11
2016,9,4,10,0,688.0,181.0,3.1,29.0,687.0,872.82,643.32
2016,9,4,10,15,701.0,184.5,3.1,29.0,723.0,901.79,661.0
2016,9,4,10,30,714.0,188.0,3.1,29.0,759.0,928.15,676.98
2016,9,4,10,45,725.5,190.0,3.1,29.5,788.5,948.56,687.71
2016,9,4,11,0,737.0,192.0,3.1,30.0,818.0,965.96,696.54
2016,9,4,11,15,402.0,303.5,3.1,30.0,646.5,744.17,543.16
2016,9,4,11,30,67.0,415.0,3.1,30.0,475.0,485.75,354.72
2016,9,4,11,45,138.0,437.5,3.1,30.5,562.5,589.38,429.32
2016,9,4,12,0,209.0,460.0,3.1,31.0,650.0,678.34,490.23
2016,9,4,12,15,495.5,322.0,3.1,31.0,775.5,830.12,600.22
2016,9,4,12,30,782.0,184.0,3.1,31.0,901.0,950.27,682.19
2016,9,4,12,45,786.0,180.5,3.1,31.0,898.0,931.4,669.06
2016,9,4,13,0,790.0,177.0,3.1,31.0,895.0,909.3,655.04
2016,9,4,13,15,522.0,308.0,3.15,31.0,780.0,776.8,563.72
2016,9,4,13,30,254.0,439.0,3.2,31.0,665.0,647.65,469.66
2016,9,4,13,45,300.0,415.5,3.25,31.0,676.0,648.44,472.52
2016,9,4,14,0,346.0,392.0,3.3,31.0,687.0,645.26,471.72
2016,9,4,14,15,553.5,277.0,3.3,31.0,730.5,674.28,496.71
2016,9,4,14,30,761.0,162.0,3.3,31.0,774.0,681.96,505.67
2016,9,4,14,45,739.0,164.5,3.35,31.0,736.5,630.16,468.25
2016,9,4,15,0,717.0,167.0,3.4,31.0,699.0,578.69,430.51
2016,9,4,15,15,700.5,162.5,3.4,30.5,657.5,524.32,390.53
2016,9,4,15,30,684.0,158.0,3.4,30.0,616.0,470.33,349.54
2016,9,4,15,45,404.0,210.5,3.4,30.0,476.0,355.16,263.24
2016,9,4,16,0,124.0,263.0,3.4,30.0,336.0,273.86,204.15
2016,9,4,16,15,358.0,197.0,3.3,29.5,379.0,276.17,200.53
2016,9,4,16,30,592.0,131.0,3.2,29.0,422.0,249.21,170.1
2016,9,4,16,45,557.0,121.5,3.1,29.0,369.5,195.01,126.22
2016,9,4,17,0,522.0,112.0,3.0,29.0,317.0,144.47,88.35
2016,9,4,17,15,470.5,101.5,2.75,28.5,264.0,96.91,59.84
2016,9,4,17,30,419.0,91.0,2.5,28.0,211.0,65.77,50.18
2016,9,4,17,45,348.0,76.5,2.25,27.5,161.0,56.69,42.46
2016,9,4,18,0,277.0,62.0,2.0,27.0,111.0,47.14,34.02
2016,9,4,18,15,181.0,42.5,2.0,26.5,70.0,32.97,21.33
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,19.09,3.15
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,10.96,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,27.07,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,76.07,4.06
2016,9,5,6,45,262.5,33.0,2.55,22.5,69.0,156.64,113.13
2016,9,5,7,0,391.0,46.0,2.8,23.0,111.0,243.05,187.6
2016,9,5,7,15,469.5,55.0,3.0,23.5,163.0,314.81,249.09
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,394.36,314.92
2016,9,5,7,45,339.5,109.5,3.4,24.5,210.0,346.67,277.09
2016,9,5,8,0,131.0,155.0,3.6,25.0,205.0,259.91,205.86
2016,9,5,8,15,228.5,170.5,3.65,25.5,274.5,360.35,285.47
2016,9,5,8,30,326.0,186.0,3.7,26.0,344.0,459.29,361.28
2016,9,5,8,45,557.0,135.5,3.8,26.5,441.5,614.07,479.45
2016,9,5,9,0,788.0,85.0,3.9,27.0,539.0,763.73,585.22
2016,9,5,9,15,493.5,195.0,3.9,27.5,488.0,660.54,505.45
2016,9,5,9,30,199.0,305.0,3.9,28.0,437.0,509.25,386.43
2016,9,5,9,45,159.5,326.5,3.95,28.5,437.0,500.09,377.45
2016,9,5,10,0,120.0,348.0,4.0,29.0,437.0,488.1,365.86
2016,9,5,10,15,108.5,364.0,4.0,29.0,447.5,480.76,359.52
2016,9,5,10,30,97.0,380.0,4.0,29.0,458.0,486.18,362.29
2016,9,5,10,45,83.5,387.5,4.0,29.5,456.5,479.53,355.7
2016,9,5,11,0,70.0,395.0,4.0,30.0,455.0,472.31,348.84
2016,9,5,11,15,479.0,249.5,4.0,30.0,672.0,763.89,566.38
2016,9,5,11,30,888.0,104.0,4.0,30.0,889.0,1007.07,729.32
2016,9,5,11,45,476.0,264.5,4.05,30.0,686.0,768.86,565.46
2016,9,5,12,0,64.0,425.0,4.1,30.0,483.0,487.47,357.08
2016,9,5,12,15,196.0,430.0,4.1,30.0,609.0,628.37,461.27
2016,9,5,12,30,328.0,435.0,4.1,30.0,735.0,762.08,555.46
2016,9,5,12,45,215.0,442.5,4.15,30.0,639.0,643.77,470.87
2016,9,5,13,0,102.0,450.0,4.2,30.0,543.0,531.24,389.53
2016,9,5,13,15,481.5,285.0,4.2,30.0,713.0,718.08,532.3
2016,9,5,13,30,861.0,120.0,4.2,30.0,883.0,855.03,629.75
2016,9,5,13,45,474.5,264.0,4.2,30.0,683.5,650.69,483.87
2016,9,5,14,0,88.0,408.0,4.2,30.0,484.0,453.31,334.58
2016,9,5,14,15,51.5,336.0,4.15,30.0,380.0,352.72,262.01
2016,9,5,14,30,15.0,264.0,4.1,30.0,276.0,255.58,190.03
2016,9,5,14,45,12.5,243.5,4.1,30.0,253.5,233.62,174.04
2016,9,5,15,0,10.0,223.0,4.1,30.0,231.0,212.05,158.11
2016,9,5,15,15,11.0,220.0,4.05,29.5,228.0,208.55,156.12
2016,9,5,15,30,12.0,217.0,4.0,29.0,225.0,204.79,153.91
2016,9,5,15,45,46.0,235.0,3.95,29.0,262.5,230.44,173.64
2016,9,5,16,0,80.0,253.0,3.9,29.0,300.0,251.94,189.57
2016,9,5,16,15,227.5,216.5,3.75,28.5,332.0,252.29,186.47
2016,9,5,16,30,375.0,180.0,3.6,28.0,364.0,239.55,170.64
2016,9,5,16,45,365.5,157.5,3.5,28.0,319.0,192.66,132.7
2016,9,5,17,0,356.0,135.0,3.4,28.0,274.0,143.08,94.58
2016,9,5,17,15,434.0,103.5,3.15,27.5,245.0,95.45,60.43
2016,9,5,17,30,512.0,72.0,2.9,27.0,216.0,51.46,38.27
2016,9,5,17,45,435.0,62.0,2.7,27.0,165.0,46.13,33.61
2016,9,5,18,0,358.0,52.0,2.5,27.0,114.0,39.47,27.55
2016,9,5,18,15,236.5,37.5,2.5,26.5,72.0,29.08,18.02
2016,9,5,18,30,115.0,23.0,2.5,26.0,30.0,18.22,0.27
2016,9,5,18,45,57.5,11.5,2.55,25.5,15.0,10.96,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,25.82,0.0
2016,9,6,6,45,155.5,38.5,2.65,23.5,64.0,114.71,81.55
2016,9,6,7,0,311.0,53.0,2.8,24.0,104.0,214.66,164.95
2016,9,6,7,15,393.0,64.0,2.95,24.5,154.5,284.48,224.24
2016,9,6,7,30,475.0,75.0,3.1,25.0,205.0,367.13,292.06
2016,9,6,7,45,476.0,93.0,3.3,25.5,248.5,409.52,326.27
2016,9,6,8,0,477.0,111.0,3.5,26.0,292.0,454.67,361.05
2016,9,6,8,15,497.0,127.0,3.65,26.0,342.0,509.42,402.72
2016,9,6,8,30,517.0,143.0,3.8,26.0,392.0,564.46,443.51
2016,9,6,8,45,332.5,200.0,3.95,26.5,367.0,492.69,384.46
2016,9,6,9,0,148.0,257.0,4.1,27.0,342.0,404.76,312.42
2016,9,6,9,15,170.0,281.0,4.1,27.5,386.5,453.7,348.1
2016,9,6,9,30,192.0,305.0,4.1,28.0,431.0,503.34,383.16
2016,9,6,9,45,513.0,203.0,4.15,28.5,571.5,714.82,542.36
2016,9,6,10,0,834.0,101.0,4.2,29.0,712.0,908.17,674.07
2016,9,6,10,15,844.0,103.0,4.2,29.0,747.5,935.5,689.73
2016,9,6,10,30,854.0,105.0,4.2,29.0,783.0,959.73,704.46
2016,9,6,10,45,489.0,261.0,4.2,29.5,652.5,785.38,581.15
2016,9,6,11,0,124.0,417.0,4.2,30.0,522.0,563.77,414.39
2016,9,6,11,15,502.0,262.5,4.2,30.0,702.5,800.86,591.9
2016,9,6,11,30,880.0,108.0,4.2,30.0,883.0,1002.81,727.5
2016,9,6,11,45,882.0,108.5,4.25,30.0,895.5,999.65,723.77
2016,9,6,12,0,884.0,109.0,4.3,30.0,908.0,992.78,719.24
2016,9,6,12,15,884.5,109.5,4.3,30.0,912.5,980.76,711.22
2016,9,6,12,30,885.0,110.0,4.3,30.0,917.0,965.14,700.98
2016,9,6,12,45,538.0,284.5,4.3,30.5,774.5,804.3,589.23
2016,9,6,13,0,191.0,459.0,4.3,31.0,632.0,628.74,457.9
2016,9,6,13,15,148.0,447.5,4.3,31.0,580.0,569.65,416.59
2016,9,6,13,30,105.0,436.0,4.3,31.0,528.0,507.46,372.12
2016,9,6,13,45,483.5,273.0,4.35,31.0,684.0,666.05,494.71
2016,9,6,14,0,862.0,110.0,4.4,31.0,840.0,777.31,576.67
2016,9,6,14,15,518.5,250.5,4.4,30.5,685.5,622.37,464.17
2016,9,6,14,30,175.0,391.0,4.4,30.0,531.0,484.38,359.61
2016,9,6,14,45,451.5,273.0,4.4,30.0,610.5,543.24,407.41
2016,9,6,15,0,728.0,155.0,4.4,30.0,690.0,571.32,429.78
2016,9,6,15,15,711.5,151.5,4.35,30.0,648.5,517.33,388.1
2016,9,6,15,30,695.0,148.0,4.3,30.0,607.0,463.67,345.94
2016,9,6,15,45,676.5,141.5,4.3,30.0,561.0,407.09,300.62
2016,9,6,16,0,658.0,135.0,4.3,30.0,515.0,351.66,255.06
2016,9,6,16,15,628.5,129.0,4.15,29.5,464.0,294.82,208.22
2016,9,6,16,30,599.0,123.0,4.0,29.0,413.0,240.98,163.52
2016,9,6,16,45,558.0,116.0,3.85,29.0,360.0,187.61,120.47
2016,9,6,17,0,517.0,109.0,3.7,29.0,307.0,138.7,84.39
2016,9,6,17,15,460.5,99.0,3.4,28.5,254.0,91.87,57.21
2016,9,6,17,30,404.0,89.0,3.1,28.0,201.0,64.58,49.18
2016,9,6,17,45,316.0,76.0,2.8,27.5,151.0,56.57,42.3
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,50.02,36.3
2016,9,6,18,15,130.5,42.0,2.5,26.5,62.0,33.98,21.8
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,18.14,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,10.01,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,16.94,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,46.15,0.0
2016,9,7,6,45,166.5,37.5,2.95,24.5,61.0,125.54,88.98
2016,9,7,7,0,273.0,56.0,3.1,25.0,100.0,202.26,154.68
2016,9,7,7,15,356.0,69.0,3.25,25.0,150.5,272.82,214.69
2016,9,7,7,30,439.0,82.0,3.4,25.0,201.0,352.34,280.63
2016,9,7,7,45,495.5,91.0,3.6,25.5,254.5,423.4,337.55
2016,9,7,8,0,552.0,100.0,3.8,26.0,308.0,496.02,393.87
2016,9,7,8,15,591.5,106.5,3.9,26.5,361.5,557.73,440.0
2016,9,7,8,30,631.0,113.0,4.0,27.0,415.0,621.12,486.0
2016,9,7,8,45,366.5,183.0,4.1,27.5,363.0,512.88,398.83
2016,9,7,9,0,102.0,253.0,4.2,28.0,311.0,350.22,269.12
2016,9,7,9,15,419.5,191.0,4.2,28.0,462.0,592.86,457.41
2016,9,7,9,30,737.0,129.0,4.2,28.0,613.0,824.36,623.23
2016,9,7,9,45,755.5,131.0,4.25,28.5,655.5,858.95,642.96
2016,9,7,10,0,774.0,133.0,4.3,29.0,698.0,895.65,665.17
2016,9,7,10,15,785.5,135.5,4.3,29.0,734.0,923.72,682.51
2016,9,7,10,30,797.0,138.0,4.3,29.0,770.0,948.86,697.92
2016,9,7,10,45,806.0,139.5,4.3,29.5,799.0,967.31,707.52
2016,9,7,11,0,815.0,141.0,4.3,30.0,828.0,982.42,715.01
2016,9,7,11,15,525.5,288.5,4.25,30.0,736.0,852.04,623.88
2016,9,7,11,30,236.0,436.0,4.2,30.0,644.0,690.49,504.56
2016,9,7,11,45,549.0,281.0,4.2,30.5,773.5,858.59,628.36
2016,9,7,12,0,862.0,126.0,4.2,31.0,903.0,987.92,713.73
2016,9,7,12,15,863.0,126.0,4.15,31.0,907.5,975.89,704.49
2016,9,7,12,30,864.0,126.0,4.1,31.0,912.0,960.34,694.07
2016,9,7,12,45,558.5,287.0,4.1,31.0,794.0,825.5,601.86
2016,9,7,13,0,253.0,448.0,4.1,31.0,676.0,681.44,495.26
2016,9,7,13,15,553.0,287.5,4.05,31.0,776.5,782.47,574.01
2016,9,7,13,30,853.0,127.0,4.0,31.0,877.0,852.56,624.5
2016,9,7,13,45,845.5,127.0,4.0,31.0,855.5,814.17,598.7
2016,9,7,14,0,838.0,127.0,4.0,31.0,834.0,773.49,571.87
2016,9,7,14,15,563.5,249.5,3.95,31.0,718.0,654.28,485.01
2016,9,7,14,30,289.0,372.0,3.9,31.0,602.0,546.38,403.45
2016,9,7,14,45,533.5,251.5,3.85,31.0,651.5,574.91,428.16
2016,9,7,15,0,778.0,131.0,3.8,31.0,701.0,578.07,432.11
2016,9,7,15,15,763.0,128.0,3.7,31.0,659.5,523.36,390.05
2016,9,7,15,30,748.0,125.0,3.6,31.0,618.0,468.68,347.16
2016,9,7,15,45,725.5,122.0,3.55,31.0,570.0,408.46,299.19
2016,9,7,16,0,703.0,119.0,3.5,31.0,522.0,351.95,252.8
2016,9,7,16,15,675.0,114.0,3.3,30.5,471.0,293.83,204.86
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,238.42,158.8
2016,9,7,16,45,602.5,104.0,2.9,30.0,365.5,183.26,114.55
2016,9,7,17,0,558.0,99.0,2.7,30.0,311.0,133.47,78.36
2016,9,7,17,15,502.0,90.5,2.45,29.5,257.5,85.9,51.8
2016,9,7,17,30,446.0,82.0,2.2,29.0,204.0,59.58,44.75
2016,9,7,17,45,359.5,70.0,1.95,28.5,153.0,52.16,38.38
2016,9,7,18,0,273.0,58.0,1.7,28.0,102.0,44.38,31.39
2016,9,7,18,15,162.5,39.0,1.7,27.5,62.5,30.45,18.66
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,16.63,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,22.5,9.0,8.1,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,22.4,0.0
2016,9,8,6,45,111.5,40.0,3.4,23.5,57.0,101.49,71.27
2016,9,8,7,0,208.0,63.0,3.7,24.0,96.0,175.97,134.85
2016,9,8,7,15,292.0,79.0,3.75,24.5,146.0,253.71,200.02
2016,9,8,7,30,376.0,95.0,3.8,25.0,196.0,333.69,265.81
2016,9,8,7,45,457.0,101.0,3.85,25.5,252.5,408.39,325.88
2016,9,8,8,0,538.0,107.0,3.9,26.0,309.0,494.77,392.88
2016,9,8,8,15,579.5,114.0,3.9,26.0,363.0,557.98,440.76
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,623.0,488.74
2016,9,8,8,45,668.5,120.0,3.9,26.5,472.0,685.01,531.88
2016,9,8,9,0,716.0,119.0,3.9,27.0,527.0,748.19,573.98
2016,9,8,9,15,737.0,123.0,3.9,27.5,575.0,795.22,603.77
2016,9,8,9,30,758.0,127.0,3.9,28.0,623.0,836.68,629.28
2016,9,8,9,45,783.5,125.5,3.9,28.5,668.0,878.58,654.76
2016,9,8,10,0,809.0,124.0,3.9,29.0,713.0,918.53,678.58
2016,9,8,10,15,820.0,126.5,3.9,29.0,749.5,946.77,695.75
2016,9,8,10,30,831.0,129.0,3.9,29.0,786.0,971.94,710.95
2016,9,8,10,45,844.0,127.5,3.95,29.5,816.0,982.5,715.49
2016,9,8,11,0,857.0,126.0,4.0,30.0,846.0,998.69,723.92
2016,9,8,11,15,862.0,127.5,4.0,30.0,867.5,1006.59,728.15
2016,9,8,11,30,867.0,129.0,4.0,30.0,889.0,1010.82,730.21
2016,9,8,11,45,869.5,130.0,4.0,30.5,901.5,1008.34,726.61
2016,9,8,12,0,872.0,131.0,4.0,31.0,914.0,1002.17,720.83
2016,9,8,12,15,872.5,131.0,4.0,31.0,918.5,989.37,712.39
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,973.03,701.8
2016,9,8,12,45,871.0,131.5,4.05,31.5,918.0,951.37,686.73
2016,9,8,13,0,869.0,132.0,4.1,32.0,913.0,926.44,669.64
2016,9,8,13,15,865.5,131.5,4.1,32.0,900.0,896.05,650.09
2016,9,8,13,30,862.0,131.0,4.1,32.0,887.0,862.74,628.6
2016,9,8,13,45,855.0,131.0,4.1,32.0,865.0,824.31,603.58
2016,9,8,14,0,848.0,131.0,4.1,32.0,843.0,783.51,576.83
2016,9,8,14,15,839.5,129.0,4.05,32.0,813.5,737.62,546.2
2016,9,8,14,30,831.0,127.0,4.0,32.0,784.0,691.07,513.29
2016,9,8,14,45,818.0,125.5,4.0,32.0,747.0,638.73,475.41
2016,9,8,15,0,805.0,124.0,4.0,32.0,710.0,585.56,436.0
2016,9,8,15,15,789.5,121.0,3.95,31.5,667.5,529.15,393.89
2016,9,8,15,30,774.0,118.0,3.9,31.0,625.0,472.77,350.43
2016,9,8,15,45,750.5,115.5,3.85,31.0,576.0,413.87,303.12
2016,9,8,16,0,727.0,113.0,3.8,31.0,527.0,353.41,253.56
2016,9,8,16,15,699.0,108.5,3.6,30.5,475.0,294.33,204.61
2016,9,8,16,30,671.0,104.0,3.4,30.0,423.0,237.93,157.55
2016,9,8,16,45,628.0,99.0,3.2,29.5,368.0,181.6,112.47
2016,9,8,17,0,585.0,94.0,3.0,29.0,313.0,130.41,75.43
2016,9,8,17,15,528.0,85.5,2.7,28.5,258.5,81.18,48.35
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,56.67,42.49
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,49.24,36.07
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,42.14,29.6
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,28.93,17.29
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,15.81,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,9.05,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,7.5,7.15,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,15.0,17.88,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.0,86.3,59.65
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,159.78,122.08
2016,9,9,7,15,240.0,84.5,3.7,24.5,140.0,227.39,179.0
2016,9,9,7,30,320.0,103.0,3.8,25.0,189.0,304.0,242.18
2016,9,9,7,45,399.5,111.5,3.95,25.5,244.0,386.48,308.38
2016,9,9,8,0,479.0,120.0,4.1,26.0,299.0,467.59,371.76
2016,9,9,8,15,522.5,128.5,4.1,26.0,352.5,529.99,419.37
2016,9,9,8,30,566.0,137.0,4.1,26.0,406.0,594.85,467.63
2016,9,9,8,45,615.0,137.0,4.1,26.5,460.0,662.32,515.74
2016,9,9,9,0,664.0,137.0,4.1,27.0,514.0,726.22,559.19
2016,9,9,9,15,687.0,141.5,4.1,27.5,561.5,773.79,589.7
2016,9,9,9,30,710.0,146.0,4.1,28.0,609.0,820.17,618.94
2016,9,9,9,45,739.5,143.5,4.1,28.5,654.0,862.98,645.26
2016,9,9,10,0,769.0,141.0,4.1,29.0,699.0,899.61,667.06
