Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,0,828.0,106.0,1.9,32.0,688.0,912.48,652.85
2016,9,19,10,15,839.0,108.0,1.85,32.0,723.5,931.55,662.73
2016,9,19,10,30,850.0,110.0,1.8,32.0,759.0,955.53,675.85
2016,9,19,10,45,858.5,111.0,1.8,32.5,787.5,972.66,683.84
2016,9,19,11,0,867.0,112.0,1.8,33.0,816.0,986.3,689.8
2016,9,19,11,15,871.5,113.0,1.9,33.0,836.0,992.37,693.87
2016,9,19,11,30,876.0,114.0,2.0,33.0,856.0,994.74,695.85
2016,9,19,11,45,881.5,113.0,2.1,33.5,868.5,992.21,693.52
2016,9,19,12,0,887.0,112.0,2.2,34.0,881.0,985.93,689.02
2016,9,19,12,15,887.5,112.0,2.25,34.0,884.0,972.15,680.87
2016,9,19,12,30,888.0,112.0,2.3,34.0,887.0,954.74,670.6
2016,9,19,12,45,887.0,111.5,2.4,34.5,881.5,931.92,656.08
2016,9,19,13,0,886.0,111.0,2.5,35.0,876.0,905.72,639.45
2016,9,19,13,15,882.5,110.5,2.55,35.0,861.5,874.12,620.25
2016,9,19,13,30,879.0,110.0,2.6,35.0,847.0,839.54,599.04
2016,9,19,13,45,873.5,108.5,2.7,35.0,824.5,799.6,574.46
2016,9,19,14,0,868.0,107.0,2.8,35.0,802.0,757.19,547.94
2016,9,19,14,15,859.5,105.5,2.85,35.0,772.0,710.4,517.87
2016,9,19,14,30,851.0,104.0,2.9,35.0,742.0,661.82,484.23
2016,9,19,14,45,839.5,102.0,2.95,35.0,704.5,609.39,446.84
2016,9,19,15,0,828.0,100.0,3.0,35.0,667.0,555.96,407.62
2016,9,19,15,15,812.5,97.5,3.0,34.5,623.5,497.9,364.52
2016,9,19,15,30,797.0,95.0,3.0,34.0,580.0,440.67,320.47
2016,9,19,15,45,775.5,92.0,3.0,34.0,531.5,381.01,272.59
2016,9,19,16,0,754.0,89.0,3.0,34.0,483.0,322.65,224.49
2016,9,19,16,15,725.0,84.5,2.85,33.5,430.5,262.6,174.96
2016,9,19,16,30,696.0,80.0,2.7,33.0,378.0,202.24,125.56
2016,9,19,16,45,655.5,74.5,2.55,32.5,323.5,145.41,81.8
2016,9,19,17,0,615.0,69.0,2.4,32.0,269.0,93.38,47.98
2016,9,19,17,15,553.0,62.0,2.2,31.0,215.5,45.06,32.22
2016,9,19,17,30,491.0,55.0,2.0,30.0,162.0,40.64,28.51
2016,9,19,17,45,392.0,44.0,1.8,29.5,113.0,33.72,22.37
2016,9,19,18,0,293.0,33.0,1.6,29.0,64.0,26.43,15.33
2016,9,19,18,15,146.5,16.5,1.6,28.5,32.0,13.19,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,67.0,11.0,1.6,23.0,12.0,32.15,0.0
2016,9,20,6,45,210.5,25.5,1.85,23.5,50.0,129.75,79.84
2016,9,20,7,0,354.0,40.0,2.1,24.0,88.0,223.64,169.25
2016,9,20,7,15,443.0,50.0,2.0,24.5,139.5,299.63,234.2
2016,9,20,7,30,532.0,60.0,1.9,25.0,191.0,384.6,303.75
2016,9,20,7,45,594.0,66.0,1.85,26.0,246.5,456.74,360.06
2016,9,20,8,0,656.0,72.0,1.8,27.0,302.0,533.56,417.04
2016,9,20,8,15,693.0,77.0,1.7,27.5,356.5,595.77,461.19
2016,9,20,8,30,730.0,82.0,1.6,28.0,411.0,656.36,500.83
2016,9,20,8,45,757.5,85.5,1.5,29.0,463.5,711.45,534.01
2016,9,20,9,0,785.0,89.0,1.4,30.0,516.0,766.02,565.5
2016,9,20,9,15,804.0,92.0,1.45,30.5,563.5,811.81,592.83
2016,9,20,9,30,823.0,95.0,1.5,31.0,611.0,855.77,618.59
2016,9,20,9,45,837.0,97.5,1.55,31.5,653.5,884.79,634.46
2016,9,20,10,0,851.0,100.0,1.6,32.0,696.0,918.59,653.41
2016,9,20,10,15,861.0,102.0,1.65,32.0,731.5,945.13,668.98
2016,9,20,10,30,871.0,104.0,1.7,32.0,767.0,968.43,682.65
2016,9,20,10,45,878.0,105.5,1.8,32.5,795.0,984.83,691.36
2016,9,20,11,0,885.0,107.0,1.9,33.0,823.0,997.63,698.0
2016,9,20,11,15,890.0,108.0,1.9,33.0,843.5,1004.2,701.15
2016,9,20,11,30,895.0,109.0,1.9,33.0,864.0,1006.99,702.19
2016,9,20,11,45,897.5,109.5,1.95,33.5,875.5,1002.96,698.42
2016,9,20,12,0,900.0,110.0,2.0,34.0,887.0,995.13,692.51
2016,9,20,12,15,900.5,110.5,2.0,34.0,890.0,981.61,684.1
2016,9,20,12,30,901.0,111.0,2.0,34.0,893.0,964.41,673.59
2016,9,20,12,45,899.5,110.5,2.0,34.5,887.5,940.76,657.82
2016,9,20,13,0,898.0,110.0,2.0,35.0,882.0,913.71,640.08
2016,9,20,13,15,894.5,109.5,2.0,35.0,867.5,881.67,620.55
2016,9,20,13,30,891.0,109.0,2.0,35.0,853.0,846.63,599.07
2016,9,20,13,45,885.0,108.0,2.05,35.0,830.0,806.27,574.45
2016,9,20,14,0,879.0,107.0,2.1,35.0,807.0,763.45,547.95
2016,9,20,14,15,871.0,105.0,2.05,34.5,776.5,715.99,518.46
2016,9,20,14,30,863.0,103.0,2.0,34.0,746.0,666.68,485.29
2016,9,20,14,45,834.5,109.0,2.0,34.0,704.5,610.93,445.69
2016,9,20,15,0,806.0,115.0,2.0,34.0,663.0,555.25,405.11
2016,9,20,15,15,789.5,111.5,2.0,34.0,619.5,497.61,362.13
2016,9,20,15,30,773.0,108.0,2.0,34.0,576.0,440.18,317.9
2016,9,20,15,45,750.5,104.5,2.0,34.0,527.0,380.98,271.07
2016,9,20,16,0,728.0,101.0,2.0,34.0,478.0,320.43,222.07
2016,9,20,16,15,697.0,95.5,1.9,33.5,425.0,260.18,173.07
2016,9,20,16,30,666.0,90.0,1.8,33.0,372.0,203.06,126.8
2016,9,20,16,45,622.0,84.0,1.7,32.5,317.5,147.24,84.49
2016,9,20,17,0,578.0,78.0,1.6,32.0,263.0,96.77,52.3
2016,9,20,17,15,514.0,69.0,1.45,31.0,209.5,49.84,36.2
2016,9,20,17,30,450.0,60.0,1.3,30.0,156.0,45.31,32.38
2016,9,20,17,45,349.5,47.0,1.15,29.5,108.0,36.74,24.81
2016,9,20,18,0,249.0,34.0,1.0,29.0,60.0,26.56,15.2
2016,9,20,18,15,124.5,17.0,1.0,28.5,30.0,13.47,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,8.0,12.82,0.0
2016,9,21,6,45,111.5,29.0,0.8,23.5,43.0,88.18,51.51
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,170.75,128.23
2016,9,21,7,15,284.5,68.5,0.95,24.5,126.5,241.34,187.47
2016,9,21,7,30,365.0,86.0,1.0,25.0,175.0,320.68,251.86
2016,9,21,7,45,433.0,97.0,1.1,26.0,229.0,392.57,307.99
2016,9,21,8,0,501.0,108.0,1.2,27.0,283.0,470.43,366.28
2016,9,21,8,15,345.0,148.5,1.2,27.5,278.5,420.0,325.61
2016,9,21,8,30,189.0,189.0,1.2,28.0,274.0,354.02,272.7
2016,9,21,8,45,187.5,217.5,1.25,28.5,310.5,391.39,299.28
2016,9,21,9,0,186.0,246.0,1.3,29.0,347.0,427.76,323.91
2016,9,21,9,15,218.5,263.0,1.35,29.5,392.0,478.58,359.43
2016,9,21,9,30,251.0,280.0,1.4,30.0,437.0,544.43,404.37
2016,9,21,9,45,250.5,302.0,1.45,30.5,468.0,573.39,422.08
2016,9,21,10,0,250.0,324.0,1.5,31.0,499.0,601.04,438.96
2016,9,21,10,15,518.5,238.0,1.55,31.0,624.0,777.39,563.75
2016,9,21,10,30,787.0,152.0,1.6,31.0,749.0,948.32,673.54
2016,9,21,10,45,806.5,148.0,1.65,31.5,779.5,969.78,683.25
2016,9,21,11,0,826.0,144.0,1.7,32.0,810.0,987.99,692.65
2016,9,21,11,15,563.0,272.5,1.8,32.0,732.0,867.46,615.0
2016,9,21,11,30,300.0,401.0,1.9,32.0,654.0,729.24,519.01
2016,9,21,11,45,590.0,264.0,2.0,32.5,768.5,877.29,624.08
2016,9,21,12,0,880.0,127.0,2.1,33.0,883.0,992.23,696.08
2016,9,21,12,15,881.0,127.0,2.2,33.0,886.5,978.68,687.41
2016,9,21,12,30,882.0,127.0,2.3,33.0,890.0,961.54,677.8
2016,9,21,12,45,663.5,239.5,2.4,33.5,811.5,865.94,616.32
2016,9,21,13,0,445.0,352.0,2.5,34.0,733.0,760.17,541.65
2016,9,21,13,15,660.5,237.5,2.55,34.0,792.0,815.68,584.99
2016,9,21,13,30,876.0,123.0,2.6,34.0,851.0,846.29,606.62
2016,9,21,13,45,871.0,121.0,2.65,34.0,828.5,806.11,581.02
2016,9,21,14,0,866.0,119.0,2.7,34.0,806.0,763.45,554.05
2016,9,21,14,15,857.5,117.0,2.75,33.5,775.5,716.05,524.22
2016,9,21,14,30,849.0,115.0,2.8,33.0,745.0,667.75,491.5
2016,9,21,14,45,839.0,112.0,2.85,33.0,707.5,614.48,453.35
2016,9,21,15,0,829.0,109.0,2.9,33.0,670.0,560.12,413.26
2016,9,21,15,15,813.5,106.0,2.9,33.0,626.0,502.23,369.22
2016,9,21,15,30,798.0,103.0,2.9,33.0,582.0,444.39,323.82
2016,9,21,15,45,778.0,99.0,2.9,33.0,533.0,384.26,275.42
2016,9,21,16,0,758.0,95.0,2.9,33.0,484.0,325.31,226.69
2016,9,21,16,15,728.5,90.0,2.8,32.5,431.0,261.45,174.2
2016,9,21,16,30,699.0,85.0,2.7,32.0,378.0,203.2,126.4
2016,9,21,16,45,658.5,78.5,2.6,31.5,323.0,145.45,82.2
2016,9,21,17,0,618.0,72.0,2.5,31.0,268.0,92.57,48.48
2016,9,21,17,15,555.0,64.0,2.2,30.0,213.5,45.97,33.12
2016,9,21,17,30,492.0,56.0,1.9,29.0,159.0,42.08,29.79
2016,9,21,17,45,392.0,44.0,1.65,28.0,109.5,34.27,22.87
2016,9,21,18,0,292.0,32.0,1.4,27.0,60.0,26.02,14.63
2016,9,21,18,15,146.0,16.0,1.4,26.5,30.0,15.25,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,28.33,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,119.94,69.74
2016,9,22,7,0,315.0,43.0,1.6,22.0,84.0,209.16,158.77
2016,9,22,7,15,402.0,55.0,1.5,22.5,134.5,285.0,223.74
2016,9,22,7,30,489.0,67.0,1.4,23.0,185.0,369.11,292.72
2016,9,22,7,45,540.0,77.5,1.3,24.0,238.5,437.91,346.23
2016,9,22,8,0,591.0,88.0,1.2,25.0,292.0,510.36,399.55
2016,9,22,8,15,630.5,94.5,1.3,26.0,346.5,573.28,444.47
2016,9,22,8,30,670.0,101.0,1.4,27.0,401.0,637.69,488.55
2016,9,22,8,45,694.0,108.0,1.5,28.0,451.5,691.6,522.77
2016,9,22,9,0,718.0,115.0,1.6,29.0,502.0,744.91,555.74
2016,9,22,9,15,739.0,119.5,1.7,29.0,549.5,791.72,585.9
2016,9,22,9,30,760.0,124.0,1.8,29.0,597.0,837.01,614.8
2016,9,22,9,45,774.0,128.5,1.95,29.5,638.5,869.61,634.36
2016,9,22,10,0,788.0,133.0,2.1,30.0,680.0,904.17,655.2
2016,9,22,10,15,799.0,135.5,2.15,30.5,715.0,930.89,669.89
2016,9,22,10,30,810.0,138.0,2.2,31.0,750.0,954.52,682.66
2016,9,22,10,45,816.0,141.0,2.25,31.5,777.5,970.57,690.66
2016,9,22,11,0,822.0,144.0,2.3,32.0,805.0,983.12,696.61
2016,9,22,11,15,827.0,145.5,2.35,32.0,824.5,989.48,700.23
2016,9,22,11,30,832.0,147.0,2.4,32.0,844.0,992.2,701.78
2016,9,22,11,45,825.0,154.0,2.5,32.5,852.5,985.39,696.56
2016,9,22,12,0,818.0,161.0,2.6,33.0,861.0,974.97,689.27
2016,9,22,12,15,818.0,161.0,2.65,33.0,863.5,960.51,680.5
2016,9,22,12,30,818.0,161.0,2.7,33.0,866.0,942.65,669.68
2016,9,22,12,45,812.0,163.0,2.8,33.0,859.0,918.04,654.99
2016,9,22,13,0,806.0,165.0,2.9,33.0,852.0,890.49,638.36
2016,9,22,13,15,545.5,281.5,2.95,33.0,743.0,757.71,547.83
2016,9,22,13,30,285.0,398.0,3.0,33.0,634.0,629.45,455.4
2016,9,22,13,45,222.5,394.0,3.1,33.0,575.0,556.13,404.86
2016,9,22,14,0,160.0,390.0,3.2,33.0,516.0,493.02,360.16
2016,9,22,14,15,454.5,275.0,3.25,33.0,614.0,585.39,431.59
2016,9,22,14,30,749.0,160.0,3.3,33.0,712.0,644.02,476.09
2016,9,22,14,45,714.5,166.0,3.35,33.0,670.5,588.59,435.3
2016,9,22,15,0,680.0,172.0,3.4,33.0,629.0,534.69,395.3
2016,9,22,15,15,382.5,218.5,3.4,32.5,472.0,389.14,288.52
2016,9,22,15,30,85.0,265.0,3.4,32.0,315.0,276.12,205.4
2016,9,22,15,45,146.5,243.0,3.45,32.0,321.0,271.1,201.17
2016,9,22,16,0,208.0,221.0,3.5,32.0,327.0,259.23,190.29
2016,9,22,16,15,118.0,188.5,3.4,31.5,247.5,193.42,142.06
2016,9,22,16,30,28.0,156.0,3.3,31.0,168.0,141.79,105.52
2016,9,22,16,45,219.0,132.5,3.25,30.5,202.5,136.16,93.7
2016,9,22,17,0,410.0,109.0,3.2,30.0,237.0,108.07,68.13
2016,9,22,17,15,345.0,93.5,2.9,29.5,186.0,68.74,52.27
2016,9,22,17,30,280.0,78.0,2.6,29.0,135.0,58.86,43.77
2016,9,22,17,45,190.5,57.0,2.3,28.5,90.0,45.44,31.95
2016,9,22,18,0,101.0,36.0,2.0,28.0,45.0,29.27,16.59
2016,9,22,18,15,50.5,18.0,1.95,27.5,22.5,17.16,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,22.5,2.4,23.5,38.0,87.94,47.6
2016,9,23,7,0,238.0,45.0,2.7,24.0,76.0,178.44,134.3
2016,9,23,7,15,328.5,59.0,2.85,24.5,124.5,251.59,196.98
2016,9,23,7,30,419.0,73.0,3.0,25.0,173.0,334.69,266.02
2016,9,23,7,45,501.5,77.5,3.2,25.5,228.0,414.75,330.84
2016,9,23,8,0,584.0,82.0,3.4,26.0,283.0,498.81,396.65
2016,9,23,8,15,426.0,130.5,3.45,26.5,290.5,467.38,369.46
2016,9,23,8,30,268.0,179.0,3.5,27.0,298.0,412.73,323.89
2016,9,23,8,45,508.0,137.0,3.6,27.5,397.0,573.13,447.95
2016,9,23,9,0,748.0,95.0,3.7,28.0,496.0,741.84,568.59
2016,9,23,9,15,768.0,98.0,3.75,28.0,543.0,787.02,597.74
2016,9,23,9,30,788.0,101.0,3.8,28.0,590.0,830.52,626.16
2016,9,23,9,45,807.0,101.5,3.85,28.5,632.0,868.18,649.04
2016,9,23,10,0,826.0,102.0,3.9,29.0,674.0,895.58,664.8
2016,9,23,10,15,836.5,104.0,3.9,29.0,709.0,921.83,680.88
2016,9,23,10,30,847.0,106.0,3.9,29.0,744.0,944.96,694.9
2016,9,23,10,45,856.0,107.0,3.95,29.5,772.0,962.21,703.98
2016,9,23,11,0,865.0,108.0,4.0,30.0,800.0,975.99,710.88
2016,9,23,11,15,870.0,109.0,4.0,30.0,819.5,982.23,714.11
2016,9,23,11,30,875.0,110.0,4.0,30.0,839.0,984.77,715.11
2016,9,23,11,45,867.0,117.0,4.0,30.5,848.0,977.28,708.31
2016,9,23,12,0,859.0,124.0,4.0,31.0,857.0,966.11,699.34
2016,9,23,12,15,859.5,124.0,4.05,31.0,860.0,952.27,690.47
2016,9,23,12,30,860.0,124.0,4.1,31.0,863.0,934.93,679.41
2016,9,23,12,45,858.0,124.0,4.15,31.5,856.5,911.9,663.33
2016,9,23,13,0,856.0,124.0,4.2,32.0,850.0,885.66,645.22
2016,9,23,13,15,598.5,252.0,4.2,32.0,756.0,774.57,568.34
2016,9,23,13,30,341.0,380.0,4.2,32.0,662.0,657.11,481.31
2016,9,23,13,45,587.0,251.0,4.25,32.0,719.0,713.23,527.18
2016,9,23,14,0,833.0,122.0,4.3,32.0,776.0,740.6,550.52
2016,9,23,14,15,570.0,228.0,4.3,32.0,667.5,621.68,462.42
2016,9,23,14,30,307.0,334.0,4.3,32.0,559.0,515.41,382.17
2016,9,23,14,45,192.0,317.5,4.35,32.0,456.0,410.47,305.48
2016,9,23,15,0,77.0,301.0,4.4,32.0,353.0,318.67,237.31
2016,9,23,15,15,416.0,204.0,4.35,31.5,453.0,391.54,293.21
2016,9,23,15,30,755.0,107.0,4.3,31.0,553.0,425.44,314.84
2016,9,23,15,45,676.5,119.5,4.3,31.0,493.5,358.66,261.05
2016,9,23,16,0,598.0,132.0,4.3,31.0,434.0,301.94,215.02
2016,9,23,16,15,620.5,110.5,4.15,30.5,393.0,248.7,169.45
2016,9,23,16,30,643.0,89.0,4.0,30.0,352.0,192.4,121.32
2016,9,23,16,45,598.5,82.0,3.85,30.0,298.5,137.46,79.25
2016,9,23,17,0,554.0,75.0,3.7,30.0,245.0,87.97,48.17
2016,9,23,17,15,485.5,66.0,3.4,29.5,192.5,48.09,34.96
2016,9,23,17,30,417.0,57.0,3.1,29.0,140.0,43.46,30.87
2016,9,23,17,45,311.5,43.5,2.8,28.5,94.5,33.37,21.93
2016,9,23,18,0,206.0,30.0,2.5,28.0,49.0,23.54,11.76
2016,9,23,18,15,103.0,15.0,2.55,27.5,24.5,14.3,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.0,22.5,2.85,23.5,37.0,86.59,44.46
2016,9,24,7,0,232.0,45.0,3.0,24.0,74.0,176.16,132.36
2016,9,24,7,15,322.5,59.0,3.1,24.0,122.0,248.87,195.22
2016,9,24,7,30,413.0,73.0,3.2,24.0,170.0,331.57,264.7
2016,9,24,7,45,476.0,82.0,3.35,24.5,223.0,404.37,323.98
2016,9,24,8,0,539.0,91.0,3.5,25.0,276.0,479.82,383.32
2016,9,24,8,15,307.5,137.0,3.6,25.5,246.5,380.18,302.74
2016,9,24,8,30,76.0,183.0,3.7,26.0,217.0,252.36,197.58
2016,9,24,8,45,386.5,147.0,3.85,26.5,350.5,489.83,386.58
2016,9,24,9,0,697.0,111.0,4.0,27.0,484.0,722.37,558.53
2016,9,24,9,15,718.5,115.5,4.0,27.5,530.5,768.74,587.27
2016,9,24,9,30,740.0,120.0,4.0,28.0,577.0,813.69,615.59
2016,9,24,9,45,407.0,216.0,4.05,28.5,470.0,632.34,480.78
2016,9,24,10,0,74.0,312.0,4.1,29.0,363.0,395.35,297.74
2016,9,24,10,15,441.0,218.5,4.05,29.0,547.0,680.95,515.48
2016,9,24,10,30,808.0,125.0,4.0,29.0,731.0,936.4,691.61
2016,9,24,10,45,819.0,125.0,4.0,29.0,759.0,953.83,700.31
2016,9,24,11,0,830.0,125.0,4.0,29.0,787.0,967.9,708.58
2016,9,24,11,15,450.5,257.5,4.0,29.0,618.5,738.9,549.07
2016,9,24,11,30,71.0,390.0,4.0,29.0,450.0,466.57,345.52
2016,9,24,11,45,63.5,388.5,4.0,29.5,442.5,454.66,336.79
2016,9,24,12,0,56.0,387.0,4.0,30.0,435.0,442.71,327.15
2016,9,24,12,15,179.5,399.0,4.0,30.0,552.5,579.93,428.54
2016,9,24,12,30,303.0,411.0,4.0,30.0,670.0,709.98,521.08
2016,9,24,12,45,262.0,416.5,4.05,30.5,639.5,666.88,488.65
2016,9,24,13,0,221.0,422.0,4.1,31.0,609.0,616.53,452.14
2016,9,24,13,15,525.5,276.5,4.05,31.0,710.0,733.79,542.18
2016,9,24,13,30,830.0,131.0,4.0,31.0,811.0,815.4,601.77
2016,9,24,13,45,821.5,130.5,4.0,31.0,788.0,774.7,574.09
2016,9,24,14,0,813.0,130.0,4.0,31.0,765.0,731.94,545.54
2016,9,24,14,15,803.0,128.0,4.0,30.5,734.5,684.85,513.38
2016,9,24,14,30,793.0,126.0,4.0,30.0,704.0,636.33,479.03
2016,9,24,14,45,746.5,139.5,4.0,30.0,660.5,578.96,435.99
2016,9,24,15,0,700.0,153.0,4.0,30.0,617.0,524.45,394.21
2016,9,24,15,15,680.0,148.0,3.95,29.5,574.0,468.69,351.56
2016,9,24,15,30,660.0,143.0,3.9,29.0,531.0,413.84,308.31
2016,9,24,15,45,630.5,138.5,3.9,29.0,482.5,357.16,262.11
2016,9,24,16,0,601.0,134.0,3.9,29.0,434.0,303.09,217.16
2016,9,24,16,15,565.0,126.0,3.7,28.5,383.0,247.24,171.12
2016,9,24,16,30,529.0,118.0,3.5,28.0,332.0,194.29,128.11
2016,9,24,16,45,476.0,108.5,3.35,28.0,279.5,143.14,89.58
2016,9,24,17,0,423.0,99.0,3.2,28.0,227.0,98.45,61.42
2016,9,24,17,15,353.0,85.0,3.0,27.5,176.5,62.61,47.52
2016,9,24,17,30,283.0,71.0,2.8,27.0,126.0,53.68,39.7
2016,9,24,17,45,191.0,51.5,2.6,26.5,83.0,41.34,28.65
2016,9,24,18,0,99.0,32.0,2.4,26.0,40.0,26.16,13.11
2016,9,24,18,15,49.5,16.0,2.4,25.5,20.0,15.25,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.5,2.05,23.0,19.5,18.3,4.6
2016,9,25,7,0,0.0,39.0,2.2,23.0,39.0,39.29,25.69
2016,9,25,7,15,14.5,62.5,2.3,23.0,66.0,71.26,52.67
2016,9,25,7,30,29.0,86.0,2.4,23.0,93.0,110.37,85.44
2016,9,25,7,45,44.5,109.5,2.5,23.5,123.5,146.04,114.83
2016,9,25,8,0,60.0,133.0,2.6,24.0,154.0,182.91,144.58
2016,9,25,8,15,94.0,160.0,2.6,24.0,198.5,238.25,189.02
2016,9,25,8,30,128.0,187.0,2.6,24.0,243.0,307.42,243.18
2016,9,25,8,45,149.0,211.5,2.65,24.5,284.5,355.04,278.88
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,403.65,314.62
2016,9,25,9,15,204.5,256.5,2.65,25.0,375.0,459.74,356.09
2016,9,25,9,30,239.0,277.0,2.6,25.0,424.0,517.2,397.72
2016,9,25,9,45,233.5,299.5,2.6,25.5,451.0,541.55,412.89
2016,9,25,10,0,228.0,322.0,2.6,26.0,478.0,564.53,427.07
2016,9,25,10,15,298.5,324.0,2.6,26.0,540.0,649.26,487.74
2016,9,25,10,30,369.0,326.0,2.6,26.0,602.0,720.94,537.88
2016,9,25,10,45,584.0,234.0,2.6,26.0,689.0,848.58,629.79
2016,9,25,11,0,799.0,142.0,2.6,26.0,776.0,955.37,699.89
2016,9,25,11,15,624.0,239.0,2.55,26.0,742.0,893.07,656.14
2016,9,25,11,30,449.0,336.0,2.5,26.0,708.0,815.95,598.71
2016,9,25,11,45,279.0,377.5,2.5,26.5,610.0,677.2,499.18
2016,9,25,12,0,109.0,419.0,2.5,27.0,512.0,527.65,389.57
2016,9,25,12,15,130.0,424.0,2.45,27.0,535.0,559.18,412.79
2016,9,25,12,30,151.0,429.0,2.4,27.0,558.0,577.55,425.77
2016,9,25,12,45,270.0,400.0,2.4,27.0,628.5,657.05,484.25
2016,9,25,13,0,389.0,371.0,2.4,27.0,699.0,720.21,530.03
2016,9,25,13,15,239.5,382.0,2.3,27.0,582.5,588.52,434.97
2016,9,25,13,30,90.0,393.0,2.2,27.0,466.0,452.89,335.9
2016,9,25,13,45,137.5,387.5,2.15,27.0,496.0,483.23,359.55
2016,9,25,14,0,185.0,382.0,2.1,27.0,526.0,503.11,374.58
2016,9,25,14,15,94.0,277.5,2.0,26.5,351.0,330.2,248.79
2016,9,25,14,30,3.0,173.0,1.9,26.0,176.0,163.16,122.33
2016,9,25,14,45,1.5,114.5,1.85,26.0,116.0,107.61,79.77
2016,9,25,15,0,0.0,56.0,1.8,26.0,56.0,52.15,36.16
2016,9,25,15,15,0.0,72.5,1.8,25.5,72.5,67.54,48.7
2016,9,25,15,30,0.0,89.0,1.8,25.0,89.0,82.94,61.26
2016,9,25,15,45,0.0,60.5,1.85,25.0,60.5,56.29,40.05
2016,9,25,16,0,0.0,32.0,1.9,25.0,32.0,29.73,18.65
2016,9,25,16,15,0.0,28.0,1.85,24.5,28.0,26.0,15.73
2016,9,25,16,30,0.0,24.0,1.8,24.0,24.0,22.27,12.77
2016,9,25,16,45,0.0,20.0,1.75,24.0,20.0,18.55,9.73
2016,9,25,17,0,0.0,16.0,1.7,24.0,16.0,14.83,6.66
2016,9,25,17,15,0.0,12.5,1.65,23.5,12.5,11.58,4.4
2016,9,25,17,30,0.0,9.0,1.6,23.0,9.0,8.33,1.52
2016,9,25,17,45,0.0,5.5,1.6,23.0,5.5,5.09,0.0
2016,9,25,18,0,0.0,2.0,1.6,23.0,2.0,1.85,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.0,1.0,0.95,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,7.0,3.7,19.0,7.0,6.48,0.0
2016,9,26,7,0,0.0,14.0,3.8,19.0,14.0,12.97,4.84
2016,9,26,7,15,0.0,24.0,3.85,19.0,24.0,22.26,12.88
2016,9,26,7,30,0.0,34.0,3.9,19.0,34.0,31.56,20.89
2016,9,26,7,45,0.0,45.5,4.0,19.0,45.5,42.27,29.98
2016,9,26,8,0,0.0,57.0,4.1,19.0,57.0,52.99,38.96
2016,9,26,8,15,0.0,82.0,4.15,19.0,82.0,77.01,58.87
2016,9,26,8,30,0.0,107.0,4.2,19.0,107.0,101.93,79.25
2016,9,26,8,45,0.0,101.0,4.3,19.0,101.0,95.15,73.37
2016,9,26,9,0,0.0,95.0,4.4,19.0,95.0,88.86,67.96
2016,9,26,9,15,0.0,86.5,4.4,19.0,86.5,80.59,60.95
2016,9,26,9,30,0.0,78.0,4.4,19.0,78.0,72.67,54.28
2016,9,26,9,45,0.0,68.5,4.4,19.0,68.5,63.82,46.89
2016,9,26,10,0,0.0,59.0,4.4,19.0,59.0,54.97,39.54
2016,9,26,10,15,0.5,106.5,4.4,19.0,107.0,100.18,76.21
2016,9,26,10,30,1.0,154.0,4.4,19.0,155.0,146.79,113.48
2016,9,26,10,45,3.5,173.0,4.4,19.5,176.0,167.71,129.77
2016,9,26,11,0,6.0,192.0,4.4,20.0,197.0,188.65,145.94
2016,9,26,11,15,8.0,209.5,4.4,20.0,216.0,207.57,160.68
2016,9,26,11,30,10.0,227.0,4.4,20.0,235.0,226.41,175.3
2016,9,26,11,45,9.0,215.5,4.4,20.5,223.0,213.7,164.87
2016,9,26,12,0,8.0,204.0,4.4,21.0,211.0,201.11,154.66
2016,9,26,12,15,9.0,211.5,4.35,21.0,219.5,208.92,160.74
2016,9,26,12,30,10.0,219.0,4.3,21.0,228.0,216.61,166.71
2016,9,26,12,45,18.0,273.0,4.25,21.5,288.5,275.5,212.03
2016,9,26,13,0,26.0,327.0,4.2,22.0,349.0,341.83,262.11
2016,9,26,13,15,14.0,240.5,4.15,22.0,253.0,238.64,183.06
2016,9,26,13,30,2.0,154.0,4.1,22.0,157.0,145.92,110.8
2016,9,26,13,45,1.0,120.0,4.1,22.0,121.5,112.94,84.96
2016,9,26,14,0,0.0,86.0,4.1,22.0,86.0,80.27,59.05
2016,9,26,14,15,7.5,166.0,4.05,22.0,171.5,160.12,122.79
2016,9,26,14,30,15.0,246.0,4.0,22.0,257.0,238.61,184.35
2016,9,26,14,45,9.5,213.0,3.95,22.0,220.0,203.4,156.97
2016,9,26,15,0,4.0,180.0,3.9,22.0,183.0,169.06,130.28
2016,9,26,15,15,2.0,164.5,3.8,22.0,166.0,153.23,118.08
2016,9,26,15,30,0.0,149.0,3.7,22.0,149.0,137.71,106.06
2016,9,26,15,45,0.0,88.0,3.65,22.0,88.0,81.98,61.48
2016,9,26,16,0,0.0,27.0,3.6,22.0,27.0,25.07,15.08
2016,9,26,16,15,0.0,24.0,3.55,21.5,24.0,22.28,12.88
2016,9,26,16,30,0.0,21.0,3.5,21.0,21.0,19.48,10.64
2016,9,26,16,45,0.0,17.5,3.45,21.0,17.5,16.22,7.95
2016,9,26,17,0,0.0,14.0,3.4,21.0,14.0,12.97,5.23
2016,9,26,17,15,0.0,10.5,3.2,20.5,10.5,9.72,2.87
2016,9,26,17,30,0.0,7.0,3.0,20.0,7.0,6.48,0.0
2016,9,26,17,45,0.0,4.5,2.85,20.0,4.5,4.16,0.0
2016,9,26,18,0,0.0,2.0,2.7,20.0,2.0,1.85,0.0
2016,9,26,18,15,0.0,1.0,2.7,19.5,1.0,0.95,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.0,2.95,17.0,18.0,16.71,2.52
2016,9,27,7,0,0.0,36.0,3.0,17.0,36.0,35.78,23.41
2016,9,27,7,15,8.0,59.0,3.05,17.0,61.0,64.06,47.9
2016,9,27,7,30,16.0,82.0,3.1,17.0,86.0,92.38,72.34
2016,9,27,7,45,28.0,105.0,3.2,17.5,113.5,130.89,104.82
2016,9,27,8,0,40.0,128.0,3.3,18.0,141.0,164.16,132.36
2016,9,27,8,15,21.0,135.0,3.3,18.5,142.0,148.68,118.66
2016,9,27,8,30,2.0,142.0,3.3,19.0,143.0,140.77,111.04
2016,9,27,8,45,17.0,173.5,3.35,19.5,182.5,184.83,146.61
2016,9,27,9,0,32.0,205.0,3.4,20.0,222.0,241.77,191.63
2016,9,27,9,15,32.0,223.0,3.3,20.5,241.5,260.82,205.43
2016,9,27,9,30,32.0,241.0,3.2,21.0,261.0,279.75,219.05
2016,9,27,9,45,90.5,282.0,3.1,21.5,343.0,377.97,295.26
2016,9,27,10,0,149.0,323.0,3.0,22.0,425.0,492.51,380.62
2016,9,27,10,15,155.5,336.0,2.9,22.0,447.5,513.14,394.35
2016,9,27,10,30,162.0,349.0,2.8,22.0,470.0,533.27,408.09
2016,9,27,10,45,209.0,364.5,2.7,22.5,526.0,594.88,451.96
2016,9,27,11,0,256.0,380.0,2.6,23.0,582.0,669.89,503.67
2016,9,27,11,15,304.0,378.0,2.55,23.0,623.5,711.58,532.8
2016,9,27,11,30,352.0,376.0,2.5,23.0,665.0,751.85,560.8
2016,9,27,11,45,269.5,399.0,2.45,23.0,622.5,690.51,514.95
2016,9,27,12,0,187.0,422.0,2.4,23.0,580.0,617.33,461.27
2016,9,27,12,15,138.0,415.5,2.4,23.0,532.5,557.86,418.15
2016,9,27,12,30,89.0,409.0,2.4,23.0,485.0,489.5,368.05
2016,9,27,12,45,143.5,413.0,2.4,23.0,533.5,546.94,411.26
2016,9,27,13,0,198.0,417.0,2.4,23.0,582.0,590.75,443.54
2016,9,27,13,15,135.0,397.5,2.4,23.0,509.0,508.3,382.99
2016,9,27,13,30,72.0,378.0,2.4,23.0,436.0,423.56,320.42
2016,9,27,13,45,76.0,369.0,2.4,23.0,429.0,412.49,313.05
2016,9,27,14,0,80.0,360.0,2.4,23.0,422.0,400.94,304.95
2016,9,27,14,15,176.0,346.0,2.35,22.5,474.5,450.36,344.27
2016,9,27,14,30,272.0,332.0,2.3,22.0,527.0,488.93,374.38
2016,9,27,14,45,267.0,313.5,2.3,22.0,496.0,450.97,345.96
2016,9,27,15,0,262.0,295.0,2.3,22.0,465.0,413.19,317.59
2016,9,27,15,15,288.5,268.0,2.2,22.0,443.0,383.1,294.36
2016,9,27,15,30,315.0,241.0,2.1,22.0,421.0,349.98,267.89
2016,9,27,15,45,206.5,225.0,2.05,22.0,339.0,275.42,210.62
2016,9,27,16,0,98.0,209.0,2.0,22.0,257.0,214.7,164.88
2016,9,27,16,15,93.5,185.0,1.85,22.0,226.5,184.5,140.91
2016,9,27,16,30,89.0,161.0,1.7,22.0,196.0,155.08,117.41
2016,9,27,16,45,304.0,118.0,1.55,22.0,210.5,130.7,89.04
2016,9,27,17,0,519.0,75.0,1.4,22.0,225.0,80.31,46.83
2016,9,27,17,15,447.0,65.0,1.2,21.5,173.5,48.36,36.39
2016,9,27,17,30,375.0,55.0,1.0,21.0,122.0,41.65,30.29
2016,9,27,17,45,272.5,39.5,0.85,20.5,79.0,30.54,20.06
2016,9,27,18,0,170.0,24.0,0.7,20.0,36.0,18.93,5.1
2016,9,27,18,15,85.0,12.0,0.7,20.0,18.0,11.44,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,37.5,102.02,37.46
2016,9,28,7,0,344.0,35.0,2.2,18.0,75.0,214.73,163.8
2016,9,28,7,15,437.5,45.0,2.2,18.5,125.5,291.82,232.58
2016,9,28,7,30,531.0,55.0,2.2,19.0,176.0,378.48,306.07
2016,9,28,7,45,591.5,61.5,2.2,19.5,231.0,449.73,364.7
2016,9,28,8,0,652.0,68.0,2.2,20.0,286.0,525.51,424.22
2016,9,28,8,15,690.5,73.5,2.1,20.5,340.0,588.64,471.15
2016,9,28,8,30,729.0,79.0,2.0,21.0,394.0,650.13,513.41
2016,9,28,8,45,757.5,82.5,1.9,22.0,446.0,705.34,548.43
2016,9,28,9,0,786.0,86.0,1.8,23.0,498.0,760.06,581.76
2016,9,28,9,15,805.5,89.0,1.7,23.5,545.0,805.63,608.76
2016,9,28,9,30,825.0,92.0,1.6,24.0,592.0,849.36,633.83
2016,9,28,9,45,839.5,94.5,1.55,24.5,634.0,878.2,649.0
2016,9,28,10,0,854.0,97.0,1.5,25.0,676.0,911.79,667.22
2016,9,28,10,15,864.5,98.5,1.45,25.5,711.0,937.56,680.08
2016,9,28,10,30,875.0,100.0,1.4,26.0,746.0,960.1,690.84
2016,9,28,10,45,882.5,101.5,1.35,26.5,773.5,976.32,697.59
2016,9,28,11,0,890.0,103.0,1.3,27.0,801.0,988.92,702.17
2016,9,28,11,15,894.5,104.0,1.3,27.0,820.5,994.32,704.61
2016,9,28,11,30,899.0,105.0,1.3,27.0,840.0,995.91,704.93
2016,9,28,11,45,906.5,102.5,1.35,27.5,852.0,992.78,701.94
2016,9,28,12,0,914.0,100.0,1.4,28.0,864.0,985.78,696.75
2016,9,28,12,15,914.5,100.0,1.4,28.0,866.5,970.96,687.49
2016,9,28,12,30,915.0,100.0,1.4,28.0,869.0,952.44,676.1
2016,9,28,12,45,914.0,99.5,1.45,28.0,862.5,928.41,662.05
2016,9,28,13,0,913.0,99.0,1.5,28.0,856.0,900.93,645.8
2016,9,28,13,15,909.5,98.0,1.5,28.0,841.0,867.5,625.06
2016,9,28,13,30,906.0,97.0,1.5,28.0,826.0,831.03,602.31
2016,9,28,13,45,901.5,95.5,1.5,28.5,802.5,790.43,575.55
2016,9,28,14,0,897.0,94.0,1.5,29.0,779.0,747.23,546.94
2016,9,28,14,15,889.0,92.5,1.5,29.0,748.5,699.24,515.59
2016,9,28,14,30,881.0,91.0,1.5,29.0,718.0,649.37,480.52
2016,9,28,14,45,871.5,88.5,1.5,29.0,680.0,596.03,442.0
2016,9,28,15,0,862.0,86.0,1.5,29.0,642.0,541.46,401.35
2016,9,28,15,15,847.0,83.5,1.45,28.5,598.0,483.31,357.22
2016,9,28,15,30,832.0,81.0,1.4,28.0,554.0,425.05,311.35
2016,9,28,15,45,813.0,77.5,1.4,28.0,505.0,362.13,260.07
2016,9,28,16,0,794.0,74.0,1.4,28.0,456.0,302.23,209.66
2016,9,28,16,15,765.0,70.0,1.3,27.5,403.0,240.84,158.07
2016,9,28,16,30,736.0,66.0,1.2,27.0,350.0,182.26,109.68
2016,9,28,16,45,695.0,60.5,1.15,27.0,295.5,124.17,66.04
2016,9,28,17,0,654.0,55.0,1.1,27.0,241.0,71.0,35.51
2016,9,28,17,15,586.0,48.5,1.05,26.0,187.0,34.76,24.09
2016,9,28,17,30,518.0,42.0,1.0,25.0,133.0,31.49,21.12
2016,9,28,17,45,400.0,31.0,0.95,24.5,86.0,23.99,14.16
2016,9,28,18,0,282.0,20.0,0.9,24.0,39.0,16.04,1.65
2016,9,28,18,15,141.0,10.0,0.9,23.5,19.5,9.53,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.0,109.43,34.05
2016,9,29,7,0,392.0,33.0,3.9,16.0,78.0,233.65,179.73
2016,9,29,7,15,486.5,42.5,3.95,16.5,130.0,313.06,252.38
2016,9,29,7,30,581.0,52.0,4.0,17.0,182.0,402.16,329.58
2016,9,29,7,45,640.0,57.5,4.1,17.5,238.0,473.65,390.06
2016,9,29,8,0,699.0,63.0,4.2,18.0,294.0,546.46,449.16
2016,9,29,8,15,736.0,68.0,4.25,18.5,349.5,610.26,498.21
2016,9,29,8,30,773.0,73.0,4.3,19.0,405.0,675.04,545.04
2016,9,29,8,45,801.0,76.0,4.4,20.0,458.0,730.87,583.0
2016,9,29,9,0,829.0,79.0,4.5,21.0,511.0,786.04,619.52
2016,9,29,9,15,848.0,81.5,4.45,21.5,559.0,824.93,643.83
2016,9,29,9,30,867.0,84.0,4.4,22.0,607.0,868.58,671.23
2016,9,29,9,45,882.0,85.5,4.4,22.5,650.0,905.15,693.57
2016,9,29,10,0,897.0,87.0,4.4,23.0,693.0,938.97,713.81
2016,9,29,10,15,907.0,89.0,4.4,23.5,728.5,965.63,729.01
2016,9,29,10,30,917.0,91.0,4.4,24.0,764.0,988.87,741.87
2016,9,29,10,45,924.5,92.0,4.4,24.5,792.5,1004.93,749.94
2016,9,29,11,0,932.0,93.0,4.4,25.0,821.0,1017.22,755.61
2016,9,29,11,15,936.5,94.0,4.4,25.0,841.0,1022.69,758.37
