Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,30,941.0,95.0,4.4,25.0,861.0,1024.19,758.69
2016,9,29,11,45,941.0,97.0,4.45,25.5,872.0,1018.43,753.17
2016,9,29,12,0,941.0,99.0,4.5,26.0,883.0,1008.71,745.23
2016,9,29,12,15,942.0,99.0,4.5,26.0,885.5,993.88,735.25
2016,9,29,12,30,943.0,99.0,4.5,26.0,888.0,975.22,722.85
2016,9,29,12,45,942.0,98.5,4.5,26.0,881.5,950.47,706.47
2016,9,29,13,0,941.0,98.0,4.5,26.0,875.0,922.16,687.75
2016,9,29,13,15,938.0,97.5,4.45,26.0,860.0,888.74,665.32
2016,9,29,13,30,935.0,97.0,4.4,26.0,845.0,852.14,640.7
2016,9,29,13,45,930.5,95.5,4.4,26.0,821.5,810.38,612.59
2016,9,29,14,0,926.0,94.0,4.4,26.0,798.0,765.93,582.41
2016,9,29,14,15,918.0,92.5,4.35,26.0,766.5,716.62,547.94
2016,9,29,14,30,910.0,91.0,4.3,26.0,735.0,665.34,509.57
2016,9,29,14,45,896.5,90.0,4.25,26.0,695.5,609.66,466.97
2016,9,29,15,0,883.0,89.0,4.2,26.0,656.0,553.06,422.53
2016,9,29,15,15,867.5,86.5,4.1,25.5,610.5,493.48,375.22
2016,9,29,15,30,852.0,84.0,4.0,25.0,565.0,431.88,324.8
2016,9,29,15,45,832.0,80.5,3.95,25.0,514.5,369.44,271.68
2016,9,29,16,0,812.0,77.0,3.9,25.0,464.0,308.1,218.29
2016,9,29,16,15,781.5,73.0,3.55,24.5,409.5,245.29,164.02
2016,9,29,16,30,751.0,69.0,3.2,24.0,355.0,185.48,113.54
2016,9,29,16,45,705.5,63.5,2.9,23.5,298.5,126.06,68.57
2016,9,29,17,0,660.0,58.0,2.6,23.0,242.0,72.19,37.84
2016,9,29,17,15,588.5,50.5,2.35,22.0,187.0,36.62,26.13
2016,9,29,17,30,517.0,43.0,2.1,21.0,132.0,32.59,22.41
2016,9,29,17,45,390.0,31.5,1.85,20.0,84.0,24.65,14.91
2016,9,29,18,0,263.0,20.0,1.6,19.0,36.0,16.24,0.0
2016,9,29,18,15,131.5,10.0,1.6,18.5,18.0,9.53,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.0,110.72,26.53
2016,9,30,7,0,401.0,33.0,2.2,14.0,78.0,237.64,182.96
2016,9,30,7,15,496.5,42.0,2.2,14.5,130.5,317.39,256.09
2016,9,30,7,30,592.0,51.0,2.2,15.0,183.0,406.86,333.14
2016,9,30,7,45,649.5,57.5,2.25,15.5,239.5,479.19,393.64
2016,9,30,8,0,707.0,64.0,2.3,16.0,296.0,552.52,452.26
2016,9,30,8,15,744.0,68.5,2.1,16.5,351.5,616.05,499.15
2016,9,30,8,30,781.0,73.0,1.9,17.0,407.0,680.48,543.05
2016,9,30,8,45,807.0,76.5,1.7,18.0,460.0,735.59,577.06
2016,9,30,9,0,833.0,80.0,1.5,19.0,513.0,789.88,608.79
2016,9,30,9,15,851.5,83.0,1.5,19.5,561.0,835.97,636.89
2016,9,30,9,30,870.0,86.0,1.5,20.0,609.0,872.74,658.21
2016,9,30,9,45,882.5,88.5,1.5,20.5,651.0,908.2,678.46
2016,9,30,10,0,895.0,91.0,1.5,21.0,693.0,940.75,696.57
2016,9,30,10,15,905.0,93.0,1.45,21.0,728.5,967.23,711.23
2016,9,30,10,30,915.0,95.0,1.4,21.0,764.0,990.29,723.67
2016,9,30,10,45,921.0,96.5,1.35,21.5,791.5,1005.31,729.62
2016,9,30,11,0,927.0,98.0,1.3,22.0,819.0,1016.54,733.31
2016,9,30,11,15,931.0,99.0,1.25,22.0,838.5,1021.37,734.53
2016,9,30,11,30,935.0,100.0,1.2,22.0,858.0,1022.25,733.49
2016,9,30,11,45,939.0,99.0,1.15,22.5,869.0,1016.97,727.41
2016,9,30,12,0,943.0,98.0,1.1,23.0,880.0,1007.73,719.11
2016,9,30,12,15,943.5,98.0,1.1,23.0,882.0,992.34,709.5
2016,9,30,12,30,944.0,98.0,1.1,23.0,884.0,973.12,697.69
2016,9,30,12,45,942.5,97.5,1.15,23.5,877.0,947.85,681.69
2016,9,30,13,0,941.0,97.0,1.2,24.0,870.0,919.04,663.49
2016,9,30,13,15,937.5,96.5,1.2,24.0,854.5,885.15,642.52
2016,9,30,13,30,934.0,96.0,1.2,24.0,839.0,848.12,619.45
2016,9,30,13,45,929.0,94.0,1.3,24.0,815.0,805.48,593.73
2016,9,30,14,0,924.0,92.0,1.4,24.0,791.0,760.21,565.74
2016,9,30,14,15,915.5,90.5,1.45,24.0,759.0,710.64,533.28
2016,9,30,14,30,907.0,89.0,1.5,24.0,727.0,659.17,496.87
2016,9,30,14,45,895.5,87.0,1.55,24.5,687.5,603.84,455.58
2016,9,30,15,0,884.0,85.0,1.6,25.0,648.0,547.43,412.22
2016,9,30,15,15,868.0,82.5,1.6,24.5,603.0,487.63,366.2
2016,9,30,15,30,852.0,80.0,1.6,24.0,558.0,427.79,318.33
2016,9,30,15,45,831.0,77.0,1.6,24.0,507.5,363.58,264.93
2016,9,30,16,0,810.0,74.0,1.6,24.0,457.0,302.55,212.61
2016,9,30,16,15,779.5,70.0,1.5,23.5,402.5,239.97,159.17
2016,9,30,16,30,749.0,66.0,1.4,23.0,348.0,180.39,109.36
2016,9,30,16,45,704.5,60.5,1.3,23.0,292.0,121.35,64.96
2016,9,30,17,0,660.0,55.0,1.2,23.0,236.0,67.69,34.97
2016,9,30,17,15,587.5,48.0,1.1,22.0,181.5,34.74,24.5
2016,9,30,17,30,515.0,41.0,1.0,21.0,127.0,31.03,21.05
2016,9,30,17,45,386.5,30.0,0.95,20.5,80.0,23.47,13.77
2016,9,30,18,0,258.0,19.0,0.9,20.0,33.0,15.47,0.0
2016,9,30,18,15,129.0,9.5,0.9,19.5,16.5,9.05,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,6.0,0.45,16.5,6.0,5.55,0.0
2016,10,1,7,0,0.0,12.0,0.4,17.0,12.0,11.11,3.32
2016,10,1,7,15,0.0,21.0,0.4,17.0,21.0,19.47,10.69
2016,10,1,7,30,0.0,30.0,0.4,17.0,30.0,27.83,17.99
2016,10,1,7,45,0.0,39.5,0.45,17.5,39.5,36.67,25.53
2016,10,1,8,0,0.0,49.0,0.5,18.0,49.0,45.53,32.93
2016,10,1,8,15,44.0,113.0,0.5,18.5,132.0,147.55,118.14
2016,10,1,8,30,88.0,177.0,0.5,19.0,215.0,255.91,204.19
2016,10,1,8,45,178.5,197.5,0.5,20.0,285.5,362.3,285.77
2016,10,1,9,0,269.0,218.0,0.5,21.0,356.0,476.71,369.16
2016,10,1,9,15,140.5,210.5,0.65,21.5,283.5,351.89,272.87
2016,10,1,9,30,12.0,203.0,0.8,22.0,211.0,208.86,160.38
2016,10,1,9,45,21.5,234.5,0.95,22.5,249.0,249.63,192.04
2016,10,1,10,0,31.0,266.0,1.1,23.0,287.0,304.69,233.04
2016,10,1,10,15,100.5,309.5,1.1,23.5,382.0,417.41,317.14
2016,10,1,10,30,170.0,353.0,1.1,24.0,477.0,545.88,408.22
2016,10,1,10,45,196.0,365.5,1.1,24.5,513.5,583.5,432.43
2016,10,1,11,0,222.0,378.0,1.1,25.0,550.0,620.54,456.64
2016,10,1,11,15,272.0,377.5,1.05,25.0,593.5,679.05,496.07
2016,10,1,11,30,322.0,377.0,1.0,25.0,637.0,722.46,524.68
2016,10,1,11,45,408.5,349.0,1.0,25.0,683.5,769.42,557.31
2016,10,1,12,0,495.0,321.0,1.0,25.0,730.0,824.7,594.47
2016,10,1,12,15,348.5,368.0,0.95,25.0,656.5,715.25,517.72
2016,10,1,12,30,202.0,415.0,0.9,25.0,583.0,609.35,443.21
2016,10,1,12,45,206.5,411.0,0.9,25.5,581.5,600.69,437.68
2016,10,1,13,0,211.0,407.0,0.9,26.0,580.0,591.03,430.53
2016,10,1,13,15,272.0,386.0,0.9,26.0,604.5,617.63,450.27
2016,10,1,13,30,333.0,365.0,0.9,26.0,629.0,631.38,460.86
2016,10,1,13,45,604.5,233.5,0.95,26.0,694.5,699.73,513.63
2016,10,1,14,0,876.0,102.0,1.0,26.0,760.0,733.49,540.43
2016,10,1,14,15,623.0,200.5,1.1,26.0,659.0,620.94,460.34
2016,10,1,14,30,370.0,299.0,1.2,26.0,558.0,517.11,384.92
2016,10,1,14,45,249.5,296.5,1.3,26.0,467.0,423.16,317.46
2016,10,1,15,0,129.0,294.0,1.4,26.0,376.0,339.44,255.95
2016,10,1,15,15,69.5,240.5,1.45,25.5,284.5,252.99,192.17
2016,10,1,15,30,10.0,187.0,1.5,25.0,193.0,175.87,134.1
2016,10,1,15,45,44.5,192.5,1.55,25.0,214.0,189.64,144.87
2016,10,1,16,0,79.0,198.0,1.6,25.0,235.0,198.74,151.1
2016,10,1,16,15,74.0,175.0,1.55,24.5,206.0,170.55,129.17
2016,10,1,16,30,69.0,152.0,1.5,24.0,177.0,143.17,107.85
2016,10,1,16,45,61.5,128.0,1.45,24.0,148.0,115.65,86.44
2016,10,1,17,0,54.0,104.0,1.4,24.0,119.0,89.45,66.57
2016,10,1,17,15,41.0,80.5,1.25,23.0,90.0,67.78,52.6
2016,10,1,17,30,28.0,57.0,1.1,22.0,61.0,49.02,36.16
2016,10,1,17,45,14.0,35.5,1.0,21.0,37.5,31.27,19.91
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,12.99,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,6.67,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.5,19.0,0.6,15.5,33.5,85.87,2.15
2016,10,2,7,0,267.0,38.0,0.6,16.0,67.0,184.47,138.86
2016,10,2,7,15,362.5,52.0,0.55,16.5,116.0,260.98,206.76
2016,10,2,7,30,458.0,66.0,0.5,17.0,165.0,350.37,280.88
2016,10,2,7,45,519.5,76.0,0.5,18.0,219.5,423.01,338.48
2016,10,2,8,0,581.0,86.0,0.5,19.0,274.0,500.14,396.52
2016,10,2,8,15,624.0,93.5,0.6,20.0,328.0,565.59,444.04
2016,10,2,8,30,667.0,101.0,0.7,21.0,382.0,632.76,490.97
2016,10,2,8,45,695.5,107.5,0.8,22.0,433.5,688.75,527.21
2016,10,2,9,0,724.0,114.0,0.9,23.0,485.0,744.39,562.29
2016,10,2,9,15,747.0,118.5,1.0,23.5,533.0,792.26,592.41
2016,10,2,9,30,770.0,123.0,1.1,24.0,581.0,838.64,621.17
2016,10,2,9,45,784.0,127.5,1.2,24.5,622.5,870.28,639.93
2016,10,2,10,0,798.0,132.0,1.3,25.0,664.0,904.2,660.23
2016,10,2,10,15,810.5,135.0,1.35,25.0,699.0,932.19,677.18
2016,10,2,10,30,823.0,138.0,1.4,25.0,734.0,957.08,692.25
2016,10,2,10,45,829.5,141.0,1.45,25.5,761.5,972.89,700.28
2016,10,2,11,0,836.0,144.0,1.5,26.0,789.0,985.15,706.27
2016,10,2,11,15,841.5,145.5,1.55,26.0,808.0,991.17,709.88
2016,10,2,11,30,847.0,147.0,1.6,26.0,827.0,993.49,711.39
2016,10,2,11,45,885.0,127.0,1.65,26.5,846.5,991.82,709.18
2016,10,2,12,0,923.0,107.0,1.7,27.0,866.0,994.78,710.06
2016,10,2,12,15,923.5,107.0,1.7,27.0,867.5,979.45,700.24
2016,10,2,12,30,924.0,107.0,1.7,27.0,869.0,960.39,688.37
2016,10,2,12,45,922.5,106.5,1.75,27.5,862.0,935.37,672.1
2016,10,2,13,0,921.0,106.0,1.8,28.0,855.0,906.89,653.68
2016,10,2,13,15,917.0,105.0,1.8,28.0,839.5,872.51,632.16
2016,10,2,13,30,913.0,104.0,1.8,28.0,824.0,835.11,608.61
2016,10,2,13,45,907.0,103.0,1.85,28.0,799.5,793.37,582.45
2016,10,2,14,0,901.0,102.0,1.9,28.0,775.0,749.13,554.3
2016,10,2,14,15,891.5,100.5,1.9,28.0,743.0,699.78,520.79
2016,10,2,14,30,882.0,99.0,1.9,28.0,711.0,648.69,484.26
2016,10,2,14,45,862.5,99.5,1.95,28.0,670.5,592.33,443.12
2016,10,2,15,0,843.0,100.0,2.0,28.0,630.0,535.18,400.1
2016,10,2,15,15,825.0,97.0,2.0,27.5,584.5,475.54,354.39
2016,10,2,15,30,807.0,94.0,2.0,27.0,539.0,416.27,307.23
2016,10,2,15,45,783.0,90.0,2.0,27.0,488.5,354.66,256.27
2016,10,2,16,0,759.0,86.0,2.0,27.0,438.0,294.75,205.52
2016,10,2,16,15,725.0,81.5,1.85,26.5,384.5,231.31,152.34
2016,10,2,16,30,691.0,77.0,1.7,26.0,331.0,173.88,105.31
2016,10,2,16,45,641.0,70.0,1.55,25.5,275.5,116.55,63.52
2016,10,2,17,0,591.0,63.0,1.4,25.0,220.0,65.35,35.94
2016,10,2,17,15,512.0,54.0,1.3,24.0,166.5,40.18,28.87
2016,10,2,17,30,433.0,45.0,1.2,23.0,113.0,35.05,24.14
2016,10,2,17,45,301.5,31.0,1.1,22.0,69.0,24.8,14.33
2016,10,2,18,0,170.0,17.0,1.0,21.0,25.0,13.88,0.0
2016,10,2,18,15,85.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,121.0,19.0,0.5,17.5,31.5,80.84,0.0
2016,10,3,7,0,242.0,38.0,0.5,18.0,63.0,173.9,129.13
2016,10,3,7,15,338.5,52.0,0.6,18.5,111.5,249.32,196.05
2016,10,3,7,30,435.0,66.0,0.7,19.0,160.0,337.59,269.59
2016,10,3,7,45,497.5,76.5,0.8,19.5,213.0,410.16,328.41
2016,10,3,8,0,560.0,87.0,0.9,20.0,266.0,487.39,388.41
2016,10,3,8,15,603.5,94.0,1.15,21.0,319.5,551.61,436.61
2016,10,3,8,30,647.0,101.0,1.4,22.0,373.0,617.6,484.5
2016,10,3,8,45,684.5,104.5,1.65,23.0,424.5,676.12,524.52
2016,10,3,9,0,722.0,108.0,1.9,24.0,476.0,734.96,563.62
2016,10,3,9,15,744.0,112.0,1.95,24.5,523.0,781.2,592.72
2016,10,3,9,30,766.0,116.0,2.0,25.0,570.0,821.58,617.43
2016,10,3,9,45,782.5,119.5,2.05,25.5,611.5,859.03,639.9
2016,10,3,10,0,799.0,123.0,2.1,26.0,653.0,894.01,660.51
2016,10,3,10,15,811.0,125.5,2.15,26.0,687.5,920.91,677.0
2016,10,3,10,30,823.0,128.0,2.2,26.0,722.0,944.7,691.58
2016,10,3,10,45,834.5,128.0,2.3,26.5,750.0,961.92,701.09
2016,10,3,11,0,846.0,128.0,2.4,27.0,778.0,975.7,708.52
2016,10,3,11,15,851.5,129.0,2.45,27.0,797.0,981.2,711.66
2016,10,3,11,30,857.0,130.0,2.5,27.0,816.0,982.99,712.65
2016,10,3,11,45,854.5,134.0,2.55,27.5,825.5,976.67,707.19
2016,10,3,12,0,852.0,138.0,2.6,28.0,835.0,966.68,699.57
2016,10,3,12,15,852.5,138.0,2.65,28.0,837.0,951.62,690.21
2016,10,3,12,30,853.0,138.0,2.7,28.0,839.0,933.03,678.67
2016,10,3,12,45,853.0,136.5,2.75,28.5,832.5,909.0,662.31
2016,10,3,13,0,853.0,135.0,2.8,29.0,826.0,881.67,643.87
2016,10,3,13,15,848.5,134.0,2.8,29.0,810.0,847.96,622.13
2016,10,3,13,30,844.0,133.0,2.8,29.0,794.0,811.51,598.5
2016,10,3,13,45,838.5,131.0,2.85,29.0,770.5,770.72,572.06
2016,10,3,14,0,833.0,129.0,2.9,29.0,747.0,727.65,543.34
2016,10,3,14,15,822.5,126.5,2.9,29.0,715.5,678.68,508.54
2016,10,3,14,30,812.0,124.0,2.9,29.0,684.0,628.32,471.94
2016,10,3,14,45,797.0,121.5,2.95,29.0,645.5,574.27,431.86
2016,10,3,15,0,782.0,119.0,3.0,29.0,607.0,519.83,390.27
2016,10,3,15,15,762.5,115.5,2.95,28.5,562.5,460.56,344.41
2016,10,3,15,30,743.0,112.0,2.9,28.0,518.0,403.25,298.49
2016,10,3,15,45,715.5,107.5,2.9,28.0,468.5,343.26,248.86
2016,10,3,16,0,688.0,103.0,2.9,28.0,419.0,285.51,200.11
2016,10,3,16,15,651.5,96.5,2.65,27.5,366.0,226.54,150.91
2016,10,3,16,30,615.0,90.0,2.4,27.0,313.0,171.56,106.38
2016,10,3,16,45,562.0,81.5,2.2,26.5,259.5,117.54,67.5
2016,10,3,17,0,509.0,73.0,2.0,26.0,206.0,70.2,42.11
2016,10,3,17,15,429.5,61.5,1.8,25.0,154.5,47.11,34.6
2016,10,3,17,30,350.0,50.0,1.6,24.0,103.0,38.4,26.77
2016,10,3,17,45,230.0,33.0,1.45,23.5,62.0,25.83,14.72
2016,10,3,18,0,110.0,16.0,1.3,23.0,21.0,15.25,0.0
2016,10,3,18,15,55.0,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.0,2.45,20.5,28.0,59.03,0.0
2016,10,4,7,0,149.0,40.0,2.7,21.0,56.0,128.28,93.34
2016,10,4,7,15,241.5,58.0,2.85,21.5,101.5,209.76,164.38
2016,10,4,7,30,334.0,76.0,3.0,22.0,147.0,293.24,234.89
2016,10,4,7,45,179.0,96.5,3.15,22.5,136.0,230.82,185.47
2016,10,4,8,0,24.0,117.0,3.3,23.0,125.0,141.94,111.36
2016,10,4,8,15,311.5,112.0,3.45,23.0,241.0,365.65,296.06
2016,10,4,8,30,599.0,107.0,3.6,23.0,357.0,588.82,471.03
2016,10,4,8,45,329.5,160.0,3.8,23.5,300.5,446.4,355.89
2016,10,4,9,0,60.0,213.0,4.0,24.0,244.0,275.98,216.2
2016,10,4,9,15,129.0,241.0,4.05,24.0,315.0,378.9,297.39
2016,10,4,9,30,198.0,269.0,4.1,24.0,386.0,472.82,369.18
2016,10,4,9,45,119.0,271.0,4.15,24.5,342.5,406.05,314.81
2016,10,4,10,0,40.0,273.0,4.2,25.0,299.0,321.6,247.17
2016,10,4,10,15,171.5,301.5,4.15,25.0,423.5,489.4,376.96
2016,10,4,10,30,303.0,330.0,4.1,25.0,548.0,660.53,502.96
2016,10,4,10,45,162.5,307.0,4.1,25.5,424.5,485.69,370.63
2016,10,4,11,0,22.0,284.0,4.1,26.0,301.0,297.26,225.26
2016,10,4,11,15,399.5,222.5,4.05,26.0,540.0,645.4,494.08
2016,10,4,11,30,777.0,161.0,4.0,26.0,779.0,938.02,699.31
2016,10,4,11,45,804.5,147.0,4.0,26.5,794.5,941.4,697.64
2016,10,4,12,0,832.0,133.0,4.0,27.0,810.0,940.72,695.5
2016,10,4,12,15,832.0,133.0,3.95,27.0,811.5,925.49,684.88
2016,10,4,12,30,832.0,133.0,3.9,27.0,813.0,906.86,672.2
2016,10,4,12,45,830.0,133.0,3.85,27.0,806.0,883.13,656.18
2016,10,4,13,0,828.0,133.0,3.8,27.0,799.0,856.28,638.13
2016,10,4,13,15,823.5,132.0,3.7,27.0,783.5,823.35,615.72
2016,10,4,13,30,819.0,131.0,3.6,27.0,768.0,787.76,591.48
2016,10,4,13,45,814.5,127.5,3.5,27.5,745.5,747.17,562.59
2016,10,4,14,0,810.0,124.0,3.4,28.0,723.0,704.33,531.61
2016,10,4,14,15,800.0,122.0,3.3,28.0,692.0,657.27,497.2
2016,10,4,14,30,790.0,120.0,3.2,28.0,661.0,608.83,461.09
2016,10,4,14,45,775.5,117.0,3.1,28.0,623.5,555.75,420.8
2016,10,4,15,0,761.0,114.0,3.0,28.0,586.0,502.29,379.2
2016,10,4,15,15,742.0,110.5,2.9,28.0,542.5,446.18,334.54
2016,10,4,15,30,723.0,107.0,2.8,28.0,499.0,388.71,287.68
2016,10,4,15,45,697.5,102.0,2.75,28.5,450.5,330.25,238.64
2016,10,4,16,0,672.0,97.0,2.7,29.0,402.0,273.84,190.56
2016,10,4,16,15,635.0,91.0,2.4,28.5,350.5,216.36,142.77
2016,10,4,16,30,598.0,85.0,2.1,28.0,299.0,162.92,99.76
2016,10,4,16,45,544.5,77.0,1.85,28.0,247.0,110.54,62.38
2016,10,4,17,0,491.0,69.0,1.6,28.0,195.0,64.88,38.49
2016,10,4,17,15,408.0,58.0,1.45,27.0,145.0,44.16,31.76
2016,10,4,17,30,325.0,47.0,1.3,26.0,95.0,36.08,24.53
2016,10,4,17,45,201.5,31.0,1.2,25.5,56.5,24.26,12.98
2016,10,4,18,0,78.0,15.0,1.1,25.0,18.0,14.3,0.0
2016,10,4,18,15,39.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.0,19.0,1.95,21.5,28.5,71.12,0.0
2016,10,5,7,0,194.0,38.0,2.2,22.0,57.0,153.69,111.37
2016,10,5,7,15,294.0,52.5,2.35,22.5,103.5,228.44,178.15
2016,10,5,7,30,394.0,67.0,2.5,23.0,150.0,314.5,250.58
2016,10,5,7,45,468.0,76.0,2.7,23.5,203.0,391.5,313.97
2016,10,5,8,0,542.0,85.0,2.9,24.0,256.0,472.87,378.59
2016,10,5,8,15,587.0,92.5,2.9,24.5,308.5,537.68,427.77
2016,10,5,8,30,632.0,100.0,2.9,25.0,361.0,604.46,476.65
2016,10,5,8,45,399.5,161.5,2.9,26.0,334.0,515.62,403.53
2016,10,5,9,0,167.0,223.0,2.9,27.0,307.0,387.56,300.36
2016,10,5,9,15,155.5,246.0,2.85,27.5,330.5,407.45,313.74
2016,10,5,9,30,144.0,269.0,2.8,28.0,354.0,425.91,325.23
2016,10,5,9,45,469.5,193.0,2.75,28.5,496.5,659.08,500.6
2016,10,5,10,0,795.0,117.0,2.7,29.0,639.0,881.32,651.29
2016,10,5,10,15,806.5,119.5,2.65,29.0,673.0,907.51,664.99
2016,10,5,10,30,818.0,122.0,2.6,29.0,707.0,930.61,678.31
2016,10,5,10,45,827.5,123.0,2.55,29.5,734.0,946.83,685.8
2016,10,5,11,0,837.0,124.0,2.5,30.0,761.0,959.61,691.17
2016,10,5,11,15,842.5,125.0,2.45,30.0,779.5,964.97,693.29
2016,10,5,11,30,848.0,126.0,2.4,30.0,798.0,966.68,693.28
2016,10,5,11,45,862.5,119.5,2.4,30.5,811.0,957.26,685.43
2016,10,5,12,0,877.0,113.0,2.4,31.0,824.0,952.33,680.73
2016,10,5,12,15,877.0,113.0,2.4,31.0,825.5,937.0,670.85
2016,10,5,12,30,877.0,113.0,2.4,31.0,827.0,918.15,658.92
2016,10,5,12,45,876.0,112.5,2.4,31.5,820.0,894.46,642.65
2016,10,5,13,0,875.0,112.0,2.4,32.0,813.0,867.49,624.38
2016,10,5,13,15,870.5,111.0,2.4,32.0,797.0,833.95,603.12
2016,10,5,13,30,866.0,110.0,2.4,32.0,781.0,797.61,579.96
2016,10,5,13,45,860.0,108.0,2.45,32.0,757.5,756.53,553.79
2016,10,5,14,0,854.0,106.0,2.5,32.0,734.0,713.15,525.77
2016,10,5,14,15,844.5,104.0,2.55,32.0,702.5,665.34,492.64
2016,10,5,14,30,835.0,102.0,2.6,32.0,671.0,616.65,457.73
2016,10,5,14,45,822.5,99.5,2.65,32.0,633.0,563.13,418.38
2016,10,5,15,0,810.0,97.0,2.7,32.0,595.0,508.88,377.27
2016,10,5,15,15,792.0,94.0,2.7,31.5,550.5,451.21,332.91
2016,10,5,15,30,774.0,91.0,2.7,31.0,506.0,393.98,287.33
2016,10,5,15,45,749.5,86.5,2.75,31.0,457.5,333.89,237.83
2016,10,5,16,0,725.0,82.0,2.8,31.0,409.0,275.63,188.81
2016,10,5,16,15,689.5,77.5,2.6,30.5,356.5,214.41,138.08
2016,10,5,16,30,654.0,73.0,2.4,30.0,304.0,159.33,93.86
2016,10,5,16,45,602.5,66.0,2.2,29.5,251.0,104.69,55.41
2016,10,5,17,0,551.0,59.0,2.0,29.0,198.0,56.37,31.29
2016,10,5,17,15,467.0,50.0,1.85,28.0,147.0,37.33,25.85
2016,10,5,17,30,383.0,41.0,1.7,27.0,96.0,32.05,21.0
2016,10,5,17,45,244.5,27.0,1.55,26.5,56.5,21.63,10.46
2016,10,5,18,0,106.0,13.0,1.4,26.0,17.0,12.39,0.0
2016,10,5,18,15,53.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,28.5,73.32,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,57.0,160.29,114.94
2016,10,6,7,15,318.5,49.5,2.05,23.5,104.0,236.52,183.43
2016,10,6,7,30,422.0,63.0,2.2,24.0,151.0,326.74,258.8
2016,10,6,7,45,512.0,67.5,2.4,24.5,206.0,407.95,325.3
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,495.94,394.7
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,559.89,442.69
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,625.6,489.52
2016,10,6,8,45,726.0,85.5,2.65,26.5,419.0,679.66,525.9
2016,10,6,9,0,764.0,87.0,2.7,27.0,471.0,737.8,564.31
2016,10,6,9,15,785.5,90.5,2.7,27.5,518.0,784.2,593.34
2016,10,6,9,30,807.0,94.0,2.7,28.0,565.0,828.9,620.73
2016,10,6,9,45,828.5,94.0,2.7,28.5,607.0,867.39,643.48
2016,10,6,10,0,850.0,94.0,2.7,29.0,649.0,895.81,659.29
2016,10,6,10,15,861.0,95.5,2.7,29.0,683.5,921.24,674.45
2016,10,6,10,30,872.0,97.0,2.7,29.0,718.0,943.47,687.56
2016,10,6,10,45,580.5,227.0,2.7,29.5,647.0,824.44,605.3
2016,10,6,11,0,289.0,357.0,2.7,30.0,576.0,674.87,494.37
2016,10,6,11,15,598.5,226.5,2.75,30.0,694.0,844.69,618.89
2016,10,6,11,30,908.0,96.0,2.8,30.0,812.0,981.42,707.55
2016,10,6,11,45,503.0,244.5,2.85,30.5,642.5,756.54,554.15
2016,10,6,12,0,98.0,393.0,2.9,31.0,473.0,490.3,358.69
2016,10,6,12,15,143.0,399.0,2.9,31.0,515.5,544.94,399.41
2016,10,6,12,30,188.0,405.0,2.9,31.0,558.0,585.38,428.36
2016,10,6,12,45,551.5,249.0,2.95,31.5,690.0,754.62,553.61
2016,10,6,13,0,915.0,93.0,3.0,32.0,822.0,879.71,637.87
2016,10,6,13,15,582.5,233.0,2.95,32.0,694.0,726.64,532.0
2016,10,6,13,30,250.0,373.0,2.9,32.0,566.0,564.7,413.24
2016,10,6,13,45,572.5,230.5,2.9,32.0,654.0,663.8,490.3
2016,10,6,14,0,895.0,88.0,2.9,32.0,742.0,721.83,534.47
2016,10,6,14,15,886.0,86.5,2.9,32.0,710.0,673.18,500.19
2016,10,6,14,30,877.0,85.0,2.9,32.0,678.0,622.8,463.63
2016,10,6,14,45,852.5,88.0,2.9,32.0,637.0,566.64,421.81
2016,10,6,15,0,828.0,91.0,2.9,32.0,596.0,510.06,378.56
2016,10,6,15,15,809.5,88.5,2.9,31.5,551.5,451.75,333.51
2016,10,6,15,30,791.0,86.0,2.9,31.0,507.0,393.91,287.21
2016,10,6,15,45,765.0,82.5,2.9,31.0,457.5,333.37,237.09
2016,10,6,16,0,739.0,79.0,2.9,31.0,408.0,274.8,187.63
2016,10,6,16,15,703.0,74.5,2.65,30.5,355.5,215.45,138.24
2016,10,6,16,30,667.0,70.0,2.4,30.0,303.0,156.97,91.45
2016,10,6,16,45,610.5,64.0,2.2,29.5,249.0,102.12,53.34
2016,10,6,17,0,554.0,58.0,2.0,29.0,195.0,54.19,30.33
2016,10,6,17,15,468.5,49.0,1.85,28.0,144.0,36.69,25.29
2016,10,6,17,30,383.0,40.0,1.7,27.0,93.0,31.37,20.36
2016,10,6,17,45,236.5,26.0,1.55,26.5,54.0,20.89,9.36
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,11.44,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.0,16.0,0.5,22.5,28.5,63.65,0.0
2016,10,7,7,0,256.0,32.0,0.6,23.0,57.0,173.02,122.76
2016,10,7,7,15,361.0,43.5,0.75,23.5,104.0,251.91,193.74
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,341.76,267.95
2016,10,7,7,45,551.0,59.0,1.1,24.5,205.5,420.62,331.72
2016,10,7,8,0,636.0,63.0,1.3,25.0,260.0,506.11,398.13
2016,10,7,8,15,676.0,68.0,1.55,25.5,312.5,564.93,442.65
2016,10,7,8,30,716.0,73.0,1.8,26.0,365.0,628.58,487.88
2016,10,7,8,45,358.0,40.5,2.05,26.5,186.5,337.33,268.22
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,7.42,0.34
2016,10,7,9,15,0.0,16.0,2.5,27.0,16.0,14.86,6.38
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,22.3,12.35
2016,10,7,9,45,0.0,64.0,2.95,27.5,64.0,59.6,42.02
2016,10,7,10,0,0.0,104.0,3.2,28.0,104.0,97.34,71.52
2016,10,7,10,15,0.0,109.5,3.4,28.0,109.5,102.63,75.47
2016,10,7,10,30,0.0,115.0,3.6,28.0,115.0,107.92,79.45
2016,10,7,10,45,29.0,227.0,3.8,28.0,248.5,257.05,194.91
2016,10,7,11,0,58.0,339.0,4.0,28.0,382.0,405.5,305.53
2016,10,7,11,15,43.0,324.5,4.2,28.0,357.0,372.88,280.41
2016,10,7,11,30,28.0,310.0,4.4,28.0,332.0,340.76,256.12
2016,10,7,11,45,37.5,331.5,4.6,28.0,361.5,370.65,278.64
2016,10,7,12,0,47.0,353.0,4.8,28.0,391.0,399.9,300.48
2016,10,7,12,15,99.0,377.5,4.95,28.0,458.0,470.61,353.99
2016,10,7,12,30,151.0,402.0,5.1,28.0,525.0,548.82,411.96
2016,10,7,12,45,247.5,383.0,5.25,28.0,581.0,615.71,462.91
2016,10,7,13,0,344.0,364.0,5.4,28.0,637.0,666.87,502.17
2016,10,7,13,15,562.5,257.5,5.45,27.5,693.5,730.86,554.84
2016,10,7,13,30,781.0,151.0,5.5,27.0,750.0,772.34,589.86
2016,10,7,13,45,397.0,195.5,5.55,27.0,500.0,497.6,384.37
2016,10,7,14,0,13.0,240.0,5.6,27.0,250.0,234.28,177.5
2016,10,7,14,15,89.0,280.0,5.55,26.5,340.5,323.81,248.47
2016,10,7,14,30,165.0,320.0,5.5,26.0,431.0,404.26,310.69
2016,10,7,14,45,82.5,239.5,5.5,26.0,295.0,269.89,207.52
2016,10,7,15,0,0.0,159.0,5.5,26.0,159.0,147.65,112.07
2016,10,7,15,15,18.5,184.5,5.4,25.5,194.5,178.67,137.17
2016,10,7,15,30,37.0,210.0,5.3,25.0,230.0,206.03,159.02
2016,10,7,15,45,39.5,192.5,5.25,24.5,212.0,187.09,144.43
2016,10,7,16,0,42.0,175.0,5.2,24.0,194.0,167.9,129.44
2016,10,7,16,15,36.0,153.0,5.1,23.5,168.0,142.98,109.91
2016,10,7,16,30,30.0,131.0,5.0,23.0,142.0,119.05,91.05
2016,10,7,16,45,23.0,109.0,4.9,23.0,116.5,96.06,72.77
2016,10,7,17,0,16.0,87.0,4.8,23.0,91.0,76.59,57.33
2016,10,7,17,15,8.0,64.5,4.6,22.0,66.5,56.97,43.31
2016,10,7,17,30,0.0,42.0,4.4,21.0,42.0,37.78,26.25
2016,10,7,17,45,0.0,24.0,4.2,20.5,24.0,21.93,9.67
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,5.72,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.0,16.0,3.5,14.0,28.0,63.98,0.0
2016,10,8,7,0,258.0,32.0,3.6,14.0,56.0,173.76,127.38
2016,10,8,7,15,361.5,44.5,3.65,14.5,104.0,253.05,203.53
2016,10,8,7,30,465.0,57.0,3.7,15.0,152.0,343.21,282.48
2016,10,8,7,45,531.0,65.5,3.75,16.0,205.0,416.28,344.61
2016,10,8,8,0,597.0,74.0,3.8,17.0,258.0,494.32,408.0
2016,10,8,8,15,640.0,80.5,3.7,17.5,311.0,558.53,458.36
2016,10,8,8,30,683.0,87.0,3.6,18.0,364.0,624.45,507.61
2016,10,8,8,45,713.5,91.5,3.55,18.5,415.0,679.52,546.18
2016,10,8,9,0,744.0,96.0,3.5,19.0,466.0,734.35,583.57
2016,10,8,9,15,766.0,100.0,3.4,19.5,512.5,777.1,611.0
2016,10,8,9,30,788.0,104.0,3.3,20.0,559.0,822.08,639.5
2016,10,8,9,45,805.5,106.0,3.25,21.0,600.0,858.75,660.58
2016,10,8,10,0,823.0,108.0,3.2,22.0,641.0,892.92,679.57
2016,10,8,10,15,834.5,110.5,3.15,22.5,675.0,919.35,694.32
2016,10,8,10,30,846.0,113.0,3.1,23.0,709.0,942.6,706.88
2016,10,8,10,45,856.0,113.5,3.1,23.5,736.5,958.74,715.05
2016,10,8,11,0,866.0,114.0,3.1,24.0,764.0,963.15,715.52
2016,10,8,11,15,871.5,115.0,3.0,24.5,783.0,968.53,716.12
2016,10,8,11,30,877.0,116.0,2.9,25.0,802.0,970.23,714.39
2016,10,8,11,45,881.5,115.5,2.85,25.5,812.5,965.61,709.1
2016,10,8,12,0,886.0,115.0,2.8,26.0,823.0,957.28,701.59
2016,10,8,12,15,886.5,115.0,2.8,26.0,824.5,942.07,691.54
2016,10,8,12,30,887.0,115.0,2.8,26.0,826.0,923.3,679.3
2016,10,8,12,45,887.0,113.5,2.8,26.5,819.0,899.05,662.22
2016,10,8,13,0,887.0,112.0,2.8,27.0,812.0,871.43,643.03
2016,10,8,13,15,596.0,234.0,2.8,27.0,700.0,735.92,548.73
2016,10,8,13,30,305.0,356.0,2.8,27.0,588.0,596.44,445.05
2016,10,8,13,45,316.5,340.5,2.85,27.5,575.0,573.67,429.45
2016,10,8,14,0,328.0,325.0,2.9,28.0,562.0,549.24,411.78
2016,10,8,14,15,588.5,213.5,2.9,27.5,615.5,598.13,452.12
2016,10,8,14,30,849.0,102.0,2.9,27.0,669.0,618.69,469.9
2016,10,8,14,45,832.5,101.0,2.9,27.0,629.5,563.77,427.82
2016,10,8,15,0,816.0,100.0,2.9,27.0,590.0,508.5,384.71
2016,10,8,15,15,796.5,96.5,2.9,27.0,545.0,449.45,337.52
2016,10,8,15,30,777.0,93.0,2.9,27.0,500.0,391.02,289.39
2016,10,8,15,45,756.0,87.5,2.9,27.0,451.5,331.16,238.94
2016,10,8,16,0,735.0,82.0,2.9,27.0,403.0,272.73,188.73
2016,10,8,16,15,698.0,77.0,2.7,26.5,350.0,210.43,136.43
2016,10,8,16,30,661.0,72.0,2.5,26.0,297.0,154.49,91.24
2016,10,8,16,45,611.0,64.5,2.3,25.5,243.5,99.54,52.79
2016,10,8,17,0,561.0,57.0,2.1,25.0,190.0,50.73,29.88
2016,10,8,17,15,473.0,47.5,1.95,24.0,139.0,35.85,24.98
2016,10,8,17,30,385.0,38.0,1.8,23.0,88.0,30.0,19.45
2016,10,8,17,45,239.0,24.0,1.65,22.0,49.5,19.4,6.92
2016,10,8,18,0,93.0,10.0,1.5,21.0,11.0,9.53,0.0
2016,10,8,18,15,46.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,12.5,31.0,85.88,0.0
2016,10,9,7,0,387.0,27.0,2.2,13.0,62.0,224.71,163.73
2016,10,9,7,15,494.0,35.5,2.25,13.5,113.5,307.18,246.47
2016,10,9,7,30,601.0,44.0,2.3,14.0,165.0,397.06,325.45
2016,10,9,7,45,662.0,50.0,2.4,15.0,221.0,470.94,387.86
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,548.95,450.39
2016,10,9,8,15,701.0,68.0,2.6,17.0,315.5,580.84,474.01
2016,10,9,8,30,679.0,80.0,2.7,18.0,354.0,612.16,495.16
2016,10,9,8,45,579.0,122.0,2.85,19.0,377.0,611.33,490.79
2016,10,9,9,0,479.0,164.0,3.0,20.0,400.0,594.58,473.6
2016,10,9,9,15,456.0,189.5,2.9,20.5,431.5,619.11,488.66
2016,10,9,9,30,433.0,215.0,2.8,21.0,463.0,640.01,500.41
2016,10,9,9,45,675.5,148.0,2.75,21.5,568.0,795.27,613.35
2016,10,9,10,0,918.0,81.0,2.7,22.0,673.0,938.39,707.72
2016,10,9,10,15,928.0,82.5,2.7,22.0,708.0,963.91,722.05
2016,10,9,10,30,938.0,84.0,2.7,22.0,743.0,985.93,735.17
2016,10,9,10,45,945.0,85.5,2.7,22.5,770.5,1001.43,742.64
2016,10,9,11,0,952.0,87.0,2.7,23.0,798.0,1013.05,747.72
2016,10,9,11,15,956.5,87.5,2.7,23.0,817.0,1017.18,749.51
2016,10,9,11,30,961.0,88.0,2.7,23.0,836.0,1017.28,748.91
2016,10,9,11,45,960.0,90.5,2.75,23.5,845.5,1010.37,742.96
2016,10,9,12,0,959.0,93.0,2.8,24.0,855.0,999.45,734.61
2016,10,9,12,15,959.0,93.0,2.85,24.0,856.5,982.79,724.1
2016,10,9,12,30,959.0,93.0,2.9,24.0,858.0,962.3,711.17
2016,10,9,12,45,957.0,93.0,2.95,24.5,850.5,936.32,693.3
