Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,0,506.0,258.0,4.1,29.0,617.0,775.5,580.14
2016,10,19,11,15,478.5,277.0,4.1,29.0,623.0,767.69,572.81
2016,10,19,11,30,451.0,296.0,4.1,29.0,629.0,757.37,564.21
2016,10,19,11,45,453.0,299.0,4.1,29.5,637.5,755.29,561.27
2016,10,19,12,0,455.0,302.0,4.1,30.0,646.0,751.04,556.87
2016,10,19,12,15,458.5,301.0,4.05,30.0,647.5,741.85,550.23
2016,10,19,12,30,462.0,300.0,4.0,30.0,649.0,730.54,542.18
2016,10,19,12,45,658.0,206.5,4.0,30.0,698.0,788.58,587.45
2016,10,19,13,0,854.0,113.0,4.0,30.0,747.0,821.88,611.09
2016,10,19,13,15,604.5,215.5,3.95,30.0,659.5,709.12,530.29
2016,10,19,13,30,355.0,318.0,3.9,30.0,572.0,589.86,440.8
2016,10,19,13,45,321.0,313.5,3.9,30.0,537.5,543.7,407.76
2016,10,19,14,0,287.0,309.0,3.9,30.0,503.0,499.28,375.28
2016,10,19,14,15,384.5,266.5,3.85,29.5,513.0,502.22,379.69
2016,10,19,14,30,482.0,224.0,3.8,29.0,523.0,499.9,379.11
2016,10,19,14,45,609.0,168.0,3.75,29.0,521.0,488.0,369.87
2016,10,19,15,0,736.0,112.0,3.7,29.0,519.0,459.25,346.38
2016,10,19,15,15,683.0,114.5,3.55,29.0,467.5,396.55,296.0
2016,10,19,15,30,630.0,117.0,3.4,29.0,416.0,338.33,248.43
2016,10,19,15,45,627.5,105.0,3.25,29.0,375.5,286.85,204.52
2016,10,19,16,0,625.0,93.0,3.1,29.0,335.0,234.96,159.69
2016,10,19,16,15,578.0,86.0,2.8,28.5,284.5,179.37,114.45
2016,10,19,16,30,531.0,79.0,2.5,28.0,234.0,129.18,76.29
2016,10,19,16,45,468.5,68.5,2.2,27.5,184.5,80.64,45.6
2016,10,19,17,0,406.0,58.0,1.9,27.0,135.0,44.98,32.35
2016,10,19,17,15,295.5,44.5,1.8,26.5,90.5,34.3,22.81
2016,10,19,17,30,185.0,31.0,1.7,26.0,46.0,24.44,11.97
2016,10,19,17,45,92.5,15.5,1.6,25.5,23.0,14.77,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,22.0,12.0,3.8,21.0,13.5,19.58,0.0
2016,10,20,7,0,44.0,24.0,4.2,21.0,27.0,51.96,18.14
2016,10,20,7,15,130.5,46.5,4.5,21.0,66.5,135.59,102.16
2016,10,20,7,30,217.0,69.0,4.8,21.0,106.0,213.72,169.98
2016,10,20,7,45,108.5,36.0,5.1,21.5,54.5,110.03,87.2
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.78,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.7,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.63,0.0
2016,10,20,8,45,0.0,6.5,6.3,22.5,6.5,6.03,0.0
2016,10,20,9,0,0.0,8.0,6.6,23.0,8.0,7.42,0.47
2016,10,20,9,15,0.0,16.5,6.7,23.0,16.5,15.32,6.96
2016,10,20,9,30,0.0,25.0,6.8,23.0,25.0,23.23,13.41
2016,10,20,9,45,9.0,122.5,6.9,23.5,128.0,123.78,95.09
2016,10,20,10,0,18.0,220.0,7.0,24.0,231.0,232.38,180.97
2016,10,20,10,15,56.5,264.0,7.0,24.0,301.0,327.78,256.26
2016,10,20,10,30,95.0,308.0,7.0,24.0,371.0,411.87,321.51
2016,10,20,10,45,165.5,322.5,7.0,24.5,437.5,505.41,393.39
2016,10,20,11,0,236.0,337.0,7.0,25.0,504.0,584.99,453.42
2016,10,20,11,15,369.5,304.5,6.95,25.0,573.0,683.04,529.2
2016,10,20,11,30,503.0,272.0,6.9,25.0,642.0,779.01,601.84
2016,10,20,11,45,440.0,302.0,6.9,25.5,628.5,745.55,573.54
2016,10,20,12,0,377.0,332.0,6.9,26.0,615.0,701.03,537.97
2016,10,20,12,15,614.5,228.5,6.9,26.0,690.5,807.03,621.58
2016,10,20,12,30,852.0,125.0,6.9,26.0,766.0,884.71,678.56
2016,10,20,12,45,856.5,121.5,6.9,26.5,760.0,861.91,660.81
2016,10,20,13,0,861.0,118.0,6.9,27.0,754.0,835.69,641.15
2016,10,20,13,15,445.0,200.5,6.9,27.0,529.0,564.39,438.3
2016,10,20,13,30,29.0,283.0,6.9,27.0,304.0,296.92,226.43
2016,10,20,13,45,224.0,278.0,6.9,27.0,428.5,439.26,339.78
2016,10,20,14,0,419.0,273.0,6.9,27.0,553.0,551.35,426.52
2016,10,20,14,15,622.0,188.5,6.85,26.5,582.5,580.72,451.58
2016,10,20,14,30,825.0,104.0,6.8,26.0,612.0,581.78,454.04
2016,10,20,14,45,810.0,101.5,6.8,26.0,573.5,527.98,410.53
2016,10,20,15,0,795.0,99.0,6.8,26.0,535.0,473.79,365.77
2016,10,20,15,15,774.5,95.5,6.7,25.5,491.0,416.28,317.86
2016,10,20,15,30,754.0,92.0,6.6,25.0,447.0,359.58,269.33
2016,10,20,15,45,734.5,85.0,6.5,25.0,399.5,298.94,216.24
2016,10,20,16,0,715.0,78.0,6.4,25.0,352.0,241.42,165.32
2016,10,20,16,15,673.5,72.0,6.1,24.5,300.0,182.5,115.45
2016,10,20,16,30,632.0,66.0,5.8,24.0,248.0,128.11,72.77
2016,10,20,16,45,576.5,57.0,5.5,23.5,196.5,75.15,39.08
2016,10,20,17,0,521.0,48.0,5.2,23.0,145.0,36.24,25.42
2016,10,20,17,15,409.0,37.0,4.85,22.0,97.5,28.87,18.65
2016,10,20,17,30,297.0,26.0,4.5,21.0,50.0,21.12,9.24
2016,10,20,17,45,148.5,13.0,4.2,20.5,25.0,12.39,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,11.5,20.0,71.23,0.0
2016,10,21,7,0,334.0,20.0,2.6,12.0,40.0,177.88,64.9
2016,10,21,7,15,462.0,30.0,2.8,12.5,89.5,275.84,216.55
2016,10,21,7,30,590.0,40.0,3.0,13.0,139.0,379.22,309.94
2016,10,21,7,45,661.0,46.0,3.2,14.0,194.0,456.97,377.83
2016,10,21,8,0,732.0,52.0,3.4,15.0,249.0,539.54,446.35
2016,10,21,8,15,774.5,56.0,3.45,15.5,304.5,604.88,498.76
2016,10,21,8,30,817.0,60.0,3.5,16.0,360.0,671.41,548.01
2016,10,21,8,45,847.0,63.0,3.6,17.0,412.5,721.74,582.5
2016,10,21,9,0,877.0,66.0,3.7,18.0,465.0,777.31,619.87
2016,10,21,9,15,896.5,68.5,3.6,18.5,512.5,822.63,649.03
2016,10,21,9,30,916.0,71.0,3.5,19.0,560.0,865.86,676.05
2016,10,21,9,45,931.0,72.5,3.4,19.5,602.0,901.5,697.2
2016,10,21,10,0,946.0,74.0,3.3,20.0,644.0,934.21,716.0
2016,10,21,10,15,955.5,75.5,3.2,20.0,678.5,958.74,730.37
2016,10,21,10,30,965.0,77.0,3.1,20.0,713.0,979.69,742.3
2016,10,21,10,45,972.0,77.5,3.05,20.5,739.5,993.38,748.35
2016,10,21,11,0,979.0,78.0,3.0,21.0,766.0,1003.16,751.93
2016,10,21,11,15,983.5,79.0,2.9,21.5,784.0,1007.18,751.38
2016,10,21,11,30,988.0,80.0,2.8,22.0,802.0,1007.1,748.32
2016,10,21,11,45,989.0,81.0,2.75,22.5,811.5,999.7,741.08
2016,10,21,12,0,990.0,82.0,2.7,23.0,821.0,988.23,731.42
2016,10,21,12,15,989.5,82.0,2.65,23.0,821.5,970.3,719.12
2016,10,21,12,30,989.0,82.0,2.6,23.0,822.0,948.49,704.43
2016,10,21,12,45,987.0,81.5,2.6,23.0,813.0,921.09,686.57
2016,10,21,13,0,985.0,81.0,2.6,23.0,804.0,890.11,666.34
2016,10,21,13,15,980.5,80.5,2.55,23.0,787.0,853.74,642.05
2016,10,21,13,30,976.0,80.0,2.5,23.0,770.0,814.24,615.57
2016,10,21,13,45,969.0,79.0,2.45,23.5,744.0,769.53,584.21
2016,10,21,14,0,962.0,78.0,2.4,24.0,718.0,722.31,550.52
2016,10,21,14,15,952.5,76.5,2.35,24.0,684.5,670.75,512.41
2016,10,21,14,30,943.0,75.0,2.3,24.0,651.0,617.38,471.99
2016,10,21,14,45,929.0,73.0,2.25,24.0,610.0,559.64,427.18
2016,10,21,15,0,915.0,71.0,2.2,24.0,569.0,501.09,380.37
2016,10,21,15,15,896.0,68.5,2.1,23.5,522.5,439.48,330.29
2016,10,21,15,30,877.0,66.0,2.0,23.0,476.0,378.21,278.79
2016,10,21,15,45,850.5,63.0,1.95,23.0,424.5,314.87,224.06
2016,10,21,16,0,824.0,60.0,1.9,23.0,373.0,251.11,168.49
2016,10,21,16,15,784.0,56.0,1.65,22.0,318.5,188.22,115.54
2016,10,21,16,30,744.0,52.0,1.4,21.0,264.0,129.54,69.75
2016,10,21,16,45,680.5,46.5,1.15,20.5,208.5,72.8,34.93
2016,10,21,17,0,617.0,41.0,0.9,20.0,153.0,33.29,23.22
2016,10,21,17,15,501.5,32.0,0.95,19.0,102.5,26.84,17.18
2016,10,21,17,30,386.0,23.0,1.0,18.0,52.0,20.17,8.0
2016,10,21,17,45,193.0,11.5,1.05,17.5,26.0,10.96,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,163.5,10.0,1.0,10.5,19.0,69.8,0.0
2016,10,22,7,0,327.0,20.0,1.0,11.0,38.0,173.56,48.07
2016,10,22,7,15,456.5,29.5,1.2,11.5,87.0,272.12,212.06
2016,10,22,7,30,586.0,39.0,1.4,12.0,136.0,375.24,304.73
2016,10,22,7,45,654.5,45.5,1.65,13.0,190.5,451.71,371.06
2016,10,22,8,0,723.0,52.0,1.9,14.0,245.0,532.85,437.96
2016,10,22,8,15,766.5,56.5,2.05,15.0,300.0,598.96,489.78
2016,10,22,8,30,810.0,61.0,2.2,16.0,355.0,666.37,538.57
2016,10,22,8,45,837.5,64.5,2.35,17.0,407.0,721.36,576.27
2016,10,22,9,0,865.0,68.0,2.5,18.0,459.0,768.91,607.53
2016,10,22,9,15,885.0,70.5,2.55,18.5,506.0,814.13,636.94
2016,10,22,9,30,905.0,73.0,2.6,19.0,553.0,857.31,664.39
2016,10,22,9,45,918.5,75.5,2.65,20.0,594.5,892.51,684.58
2016,10,22,10,0,932.0,78.0,2.7,21.0,636.0,924.72,702.51
2016,10,22,10,15,942.0,79.5,2.65,21.5,670.0,949.36,715.64
2016,10,22,10,30,952.0,81.0,2.6,22.0,704.0,970.47,726.41
2016,10,22,10,45,957.5,82.5,2.6,22.5,730.5,983.75,732.48
2016,10,22,11,0,963.0,84.0,2.6,23.0,757.0,993.13,736.16
2016,10,22,11,15,967.5,85.0,2.6,23.5,775.0,997.04,736.42
2016,10,22,11,30,972.0,86.0,2.6,24.0,793.0,996.92,734.26
2016,10,22,11,45,972.0,87.0,2.6,24.5,802.0,988.64,726.98
2016,10,22,12,0,972.0,88.0,2.6,25.0,811.0,976.39,717.36
2016,10,22,12,15,972.0,88.0,2.6,25.0,811.5,959.12,706.03
2016,10,22,12,30,972.0,88.0,2.6,25.0,812.0,938.03,692.34
2016,10,22,12,45,968.5,88.5,2.6,25.0,803.0,910.81,674.67
2016,10,22,13,0,965.0,89.0,2.6,25.0,794.0,880.13,654.74
2016,10,22,13,15,960.0,88.5,2.6,25.0,776.5,843.94,631.05
2016,10,22,13,30,955.0,88.0,2.6,25.0,759.0,804.73,605.22
2016,10,22,13,45,947.0,87.0,2.65,25.5,733.0,760.08,574.59
2016,10,22,14,0,939.0,86.0,2.7,26.0,707.0,713.07,541.16
2016,10,22,14,15,928.5,84.5,2.7,26.0,673.5,661.88,503.59
2016,10,22,14,30,918.0,83.0,2.7,26.0,640.0,609.05,463.8
2016,10,22,14,45,901.5,81.5,2.75,26.0,599.0,551.73,419.66
2016,10,22,15,0,885.0,80.0,2.8,26.0,558.0,493.92,373.7
2016,10,22,15,15,864.5,77.5,2.8,25.5,511.5,432.3,323.96
2016,10,22,15,30,844.0,75.0,2.8,25.0,465.0,371.82,273.38
2016,10,22,15,45,814.5,71.5,2.8,25.0,414.0,308.67,219.13
2016,10,22,16,0,785.0,68.0,2.8,25.0,363.0,247.85,166.33
2016,10,22,16,15,742.5,63.0,2.45,24.0,308.5,186.04,114.78
2016,10,22,16,30,700.0,58.0,2.1,23.0,254.0,128.82,70.67
2016,10,22,16,45,632.5,51.0,1.8,22.0,199.5,73.45,37.1
2016,10,22,17,0,565.0,44.0,1.5,21.0,145.0,33.16,22.97
2016,10,22,17,15,445.0,34.0,1.5,20.0,96.0,26.52,16.74
2016,10,22,17,30,325.0,24.0,1.5,19.0,47.0,19.57,6.59
2016,10,22,17,45,162.5,12.0,1.55,18.0,23.5,11.44,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,43.5,10.5,1.8,13.5,13.0,26.0,0.0
2016,10,23,7,0,87.0,21.0,2.0,14.0,26.0,70.42,8.44
2016,10,23,7,15,172.0,39.5,2.1,14.0,63.0,154.44,118.34
2016,10,23,7,30,257.0,58.0,2.2,14.0,100.0,228.55,185.38
2016,10,23,7,45,302.0,76.0,2.35,14.5,143.0,287.41,237.11
2016,10,23,8,0,347.0,94.0,2.5,15.0,186.0,349.93,290.11
2016,10,23,8,15,393.0,104.5,2.55,15.5,229.5,407.06,337.03
2016,10,23,8,30,439.0,115.0,2.6,16.0,273.0,467.04,384.61
2016,10,23,8,45,428.0,137.0,2.65,16.5,309.5,500.68,409.11
2016,10,23,9,0,417.0,159.0,2.7,17.0,346.0,531.65,430.9
2016,10,23,9,15,451.0,170.0,2.9,17.5,391.5,583.78,469.74
2016,10,23,9,30,485.0,181.0,3.1,18.0,437.0,636.12,507.88
2016,10,23,9,45,462.0,204.0,3.35,19.0,463.0,652.75,516.8
2016,10,23,10,0,439.0,227.0,3.6,20.0,489.0,666.02,523.33
2016,10,23,10,15,377.0,258.5,3.7,20.5,492.0,637.84,499.21
2016,10,23,10,30,315.0,290.0,3.8,21.0,495.0,619.66,482.38
2016,10,23,10,45,227.0,312.5,3.95,21.5,463.5,550.24,427.59
2016,10,23,11,0,139.0,335.0,4.1,22.0,432.0,492.65,381.06
2016,10,23,11,15,227.0,334.0,4.1,22.0,497.0,569.43,440.45
2016,10,23,11,30,315.0,333.0,4.1,22.0,562.0,658.03,506.45
2016,10,23,11,45,413.0,302.5,4.15,22.5,606.0,707.56,543.39
2016,10,23,12,0,511.0,272.0,4.2,23.0,650.0,765.92,585.89
2016,10,23,12,15,348.5,318.0,4.15,23.0,576.0,649.14,497.44
2016,10,23,12,30,186.0,364.0,4.1,23.0,502.0,537.43,411.7
2016,10,23,12,45,270.0,344.5,4.1,23.5,542.0,588.81,451.16
2016,10,23,13,0,354.0,325.0,4.1,24.0,582.0,624.84,478.23
2016,10,23,13,15,380.0,309.5,4.05,24.0,579.5,614.14,470.84
2016,10,23,13,30,406.0,294.0,4.0,24.0,577.0,600.68,461.52
2016,10,23,13,45,398.5,284.0,3.95,24.0,554.0,566.29,436.11
2016,10,23,14,0,391.0,274.0,3.9,24.0,531.0,531.4,410.14
2016,10,23,14,15,552.0,206.0,3.8,24.0,549.5,548.13,424.41
2016,10,23,14,30,713.0,138.0,3.7,24.0,568.0,546.28,423.24
2016,10,23,14,45,568.5,169.5,3.6,24.0,498.0,460.97,356.36
2016,10,23,15,0,424.0,201.0,3.5,24.0,428.0,390.45,300.78
2016,10,23,15,15,410.0,186.5,3.15,23.5,391.0,344.53,264.02
2016,10,23,15,30,396.0,172.0,2.8,23.0,354.0,299.62,227.21
2016,10,23,15,45,386.0,153.0,2.5,23.0,314.0,253.04,188.07
2016,10,23,16,0,376.0,134.0,2.2,23.0,274.0,207.39,149.4
2016,10,23,16,15,353.0,116.0,2.05,22.5,231.5,161.46,111.74
2016,10,23,16,30,330.0,98.0,1.9,22.0,189.0,118.29,77.98
2016,10,23,16,45,293.0,79.5,1.75,21.5,147.0,76.93,49.86
2016,10,23,17,0,256.0,61.0,1.6,21.0,105.0,46.36,34.24
2016,10,23,17,15,181.5,43.0,1.6,20.5,68.5,33.34,22.31
2016,10,23,17,30,107.0,25.0,1.6,20.0,32.0,20.68,5.96
2016,10,23,17,45,53.5,12.5,1.6,19.5,16.0,11.91,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,13.5,30.29,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,27.0,86.87,0.0
2016,10,24,7,15,235.5,37.0,1.1,17.5,68.5,180.91,136.19
2016,10,24,7,30,363.0,52.0,1.3,18.0,110.0,275.76,219.39
2016,10,24,7,45,444.5,62.0,1.5,19.0,160.0,353.25,284.85
2016,10,24,8,0,526.0,72.0,1.7,20.0,210.0,436.67,352.51
2016,10,24,8,15,402.0,104.5,1.95,20.5,223.0,412.55,333.33
2016,10,24,8,30,278.0,137.0,2.2,21.0,236.0,367.81,296.81
2016,10,24,8,45,308.5,154.5,2.5,22.0,279.5,419.79,336.8
2016,10,24,9,0,339.0,172.0,2.8,23.0,323.0,472.91,376.16
2016,10,24,9,15,555.0,135.0,2.75,23.5,412.5,631.5,496.72
2016,10,24,9,30,771.0,98.0,2.7,24.0,502.0,779.04,599.69
2016,10,24,9,45,396.5,160.5,2.65,24.5,369.5,545.17,424.56
2016,10,24,10,0,22.0,223.0,2.6,25.0,237.0,239.73,183.79
2016,10,24,10,15,24.5,238.0,2.5,25.5,254.0,256.81,196.94
2016,10,24,10,30,27.0,253.0,2.4,26.0,271.0,273.87,209.06
2016,10,24,10,45,71.5,291.5,2.35,26.5,340.5,369.75,281.32
2016,10,24,11,0,116.0,330.0,2.3,27.0,410.0,452.24,341.36
2016,10,24,11,15,133.5,341.0,2.3,27.0,435.0,491.19,368.92
2016,10,24,11,30,151.0,352.0,2.3,27.0,460.0,515.78,386.35
2016,10,24,11,45,118.5,350.0,2.3,27.5,435.5,479.67,358.45
2016,10,24,12,0,86.0,348.0,2.3,28.0,411.0,432.13,322.7
2016,10,24,12,15,219.0,339.5,2.3,28.0,500.5,546.87,408.69
2016,10,24,12,30,352.0,331.0,2.3,28.0,590.0,654.7,486.23
2016,10,24,12,45,585.0,231.0,2.3,28.5,656.0,741.7,550.11
2016,10,24,13,0,818.0,131.0,2.3,29.0,722.0,806.65,595.09
2016,10,24,13,15,577.5,220.5,2.3,29.0,633.0,683.3,507.58
2016,10,24,13,30,337.0,310.0,2.3,29.0,544.0,565.27,420.73
2016,10,24,13,45,332.5,299.0,2.35,29.0,523.5,534.45,399.76
2016,10,24,14,0,328.0,288.0,2.4,29.0,503.0,503.14,377.55
2016,10,24,14,15,195.5,275.0,2.4,29.0,401.5,386.78,291.54
2016,10,24,14,30,63.0,262.0,2.4,29.0,300.0,284.09,214.25
2016,10,24,14,45,391.5,188.0,2.45,29.0,398.5,386.66,293.33
2016,10,24,15,0,720.0,114.0,2.5,29.0,497.0,445.93,334.53
2016,10,24,15,15,695.0,109.5,2.5,28.5,453.5,389.53,289.3
2016,10,24,15,30,670.0,105.0,2.5,28.0,410.0,334.65,244.46
2016,10,24,15,45,636.5,99.0,2.55,28.0,362.0,277.71,196.9
2016,10,24,16,0,603.0,93.0,2.6,28.0,314.0,223.9,151.6
2016,10,24,16,15,552.5,85.5,2.3,27.5,264.0,169.28,107.54
2016,10,24,16,30,502.0,78.0,2.0,27.0,214.0,120.52,71.18
2016,10,24,16,45,429.5,67.0,1.75,26.5,165.5,73.69,42.79
2016,10,24,17,0,357.0,56.0,1.5,26.0,117.0,42.66,30.33
2016,10,24,17,15,242.5,40.5,1.45,25.0,75.0,31.47,20.19
2016,10,24,17,30,128.0,25.0,1.4,24.0,33.0,19.8,3.75
2016,10,24,17,45,64.0,12.5,1.35,23.5,16.5,11.91,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.2,16.5,3.5,3.34,0.0
2016,10,25,7,0,0.0,7.0,1.3,17.0,7.0,6.48,0.0
2016,10,25,7,15,0.0,19.5,1.4,17.5,19.5,18.09,8.67
2016,10,25,7,30,0.0,32.0,1.5,18.0,32.0,29.72,19.01
2016,10,25,7,45,0.0,46.5,1.65,18.5,46.5,43.39,30.76
2016,10,25,8,0,0.0,61.0,1.8,19.0,61.0,57.75,42.91
2016,10,25,8,15,0.0,76.5,1.95,19.5,76.5,73.12,55.67
2016,10,25,8,30,0.0,92.0,2.1,20.0,92.0,88.43,68.14
2016,10,25,8,45,95.5,140.5,2.25,20.5,183.0,231.77,186.94
2016,10,25,9,0,191.0,189.0,2.4,21.0,274.0,366.38,293.79
2016,10,25,9,15,222.0,207.5,2.45,21.5,316.0,416.33,331.04
2016,10,25,9,30,253.0,226.0,2.5,22.0,358.0,480.74,378.51
2016,10,25,9,45,218.5,249.0,2.55,22.5,369.0,468.05,366.23
2016,10,25,10,0,184.0,272.0,2.6,23.0,380.0,466.27,362.32
2016,10,25,10,15,204.0,287.0,2.65,23.0,413.0,501.47,388.21
2016,10,25,10,30,224.0,302.0,2.7,23.0,446.0,536.34,413.42
2016,10,25,10,45,274.5,305.5,2.75,23.5,489.0,599.06,458.48
2016,10,25,11,0,325.0,309.0,2.8,24.0,532.0,647.28,492.46
2016,10,25,11,15,333.5,315.5,2.85,24.0,549.5,659.15,500.31
2016,10,25,11,30,342.0,322.0,2.9,24.0,567.0,669.45,507.33
2016,10,25,11,45,364.5,320.0,2.95,24.5,584.0,681.36,515.07
2016,10,25,12,0,387.0,318.0,3.0,25.0,601.0,691.32,521.4
2016,10,25,12,15,414.5,307.5,3.0,25.0,611.0,694.29,523.98
2016,10,25,12,30,442.0,297.0,3.0,25.0,621.0,704.38,531.38
2016,10,25,12,45,414.5,304.0,3.05,25.5,605.0,665.31,502.38
2016,10,25,13,0,387.0,311.0,3.1,26.0,589.0,635.49,479.91
2016,10,25,13,15,391.5,301.5,3.05,26.0,577.5,613.38,464.31
2016,10,25,13,30,396.0,292.0,3.0,26.0,566.0,589.77,447.44
2016,10,25,13,45,450.5,261.0,2.95,26.0,562.0,584.15,444.32
2016,10,25,14,0,505.0,230.0,2.9,26.0,558.0,566.8,432.36
2016,10,25,14,15,514.0,214.5,2.85,26.0,534.0,530.98,405.78
2016,10,25,14,30,523.0,199.0,2.8,26.0,510.0,493.15,377.19
2016,10,25,14,45,385.5,215.0,2.75,26.0,436.0,405.02,309.83
2016,10,25,15,0,248.0,231.0,2.7,26.0,362.0,333.67,255.0
2016,10,25,15,15,124.0,153.5,2.45,25.5,219.0,194.34,148.39
2016,10,25,15,30,0.0,76.0,2.2,25.0,76.0,70.74,51.95
2016,10,25,15,45,0.0,67.0,1.95,25.0,67.0,62.33,45.4
2016,10,25,16,0,0.0,58.0,1.7,25.0,58.0,53.92,38.67
2016,10,25,16,15,0.0,49.0,1.5,24.0,49.0,45.53,32.02
2016,10,25,16,30,0.0,40.0,1.3,23.0,40.0,37.14,25.21
2016,10,25,16,45,0.0,31.0,1.15,22.5,31.0,28.76,18.21
2016,10,25,17,0,0.0,22.0,1.0,22.0,22.0,20.4,11.87
2016,10,25,17,15,0.0,14.0,1.0,21.5,14.0,12.97,5.12
2016,10,25,17,30,0.0,6.0,1.0,21.0,6.0,5.55,0.0
2016,10,25,17,45,0.0,3.0,1.05,21.0,3.0,2.86,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,55.0,9.5,1.25,15.5,12.0,9.05,0.0
2016,10,26,7,0,110.0,19.0,1.3,16.0,24.0,82.04,0.0
2016,10,26,7,15,236.5,33.5,1.5,17.0,64.0,176.34,131.22
2016,10,26,7,30,363.0,48.0,1.7,18.0,104.0,270.99,215.5
2016,10,26,7,45,446.5,57.5,1.95,19.0,153.0,348.09,281.32
2016,10,26,8,0,530.0,67.0,2.2,20.0,202.0,431.73,349.91
2016,10,26,8,15,582.0,74.0,2.5,20.5,252.5,497.55,402.91
2016,10,26,8,30,634.0,81.0,2.8,21.0,303.0,565.86,456.06
2016,10,26,8,45,669.0,86.0,3.1,22.0,351.0,621.1,496.12
2016,10,26,9,0,704.0,91.0,3.4,23.0,399.0,676.5,534.65
2016,10,26,9,15,729.0,94.5,3.3,23.5,443.5,721.71,564.35
2016,10,26,9,30,754.0,98.0,3.2,24.0,488.0,761.7,589.64
2016,10,26,9,45,511.5,179.0,3.15,25.0,452.5,663.8,513.39
2016,10,26,10,0,269.0,260.0,3.1,26.0,417.0,540.17,414.79
2016,10,26,10,15,236.0,281.0,3.0,26.0,424.5,522.78,400.78
2016,10,26,10,30,203.0,302.0,2.9,26.0,432.0,517.22,394.65
2016,10,26,10,45,514.5,209.0,2.8,26.5,556.0,721.91,547.56
2016,10,26,11,0,826.0,116.0,2.7,27.0,680.0,903.52,669.69
2016,10,26,11,15,832.0,117.0,2.65,27.0,697.0,908.21,670.1
2016,10,26,11,30,838.0,118.0,2.6,27.0,714.0,909.37,669.86
2016,10,26,11,45,852.0,113.0,2.55,27.5,725.5,907.4,666.42
2016,10,26,12,0,866.0,108.0,2.5,28.0,737.0,895.03,656.3
2016,10,26,12,15,866.0,108.0,2.45,28.0,737.5,879.29,645.51
2016,10,26,12,30,866.0,108.0,2.4,28.0,738.0,860.15,632.61
2016,10,26,12,45,863.5,107.5,2.4,28.5,730.0,835.11,615.05
2016,10,26,13,0,861.0,107.0,2.4,29.0,722.0,806.99,595.55
2016,10,26,13,15,856.0,106.0,2.4,29.0,705.5,773.49,573.62
2016,10,26,13,30,851.0,105.0,2.4,29.0,689.0,740.79,552.17
2016,10,26,13,45,495.5,205.5,2.4,29.0,543.0,559.57,420.71
2016,10,26,14,0,140.0,306.0,2.4,29.0,397.0,391.96,294.12
2016,10,26,14,15,159.5,290.0,2.35,29.0,388.5,378.94,285.64
2016,10,26,14,30,179.0,274.0,2.3,29.0,380.0,363.94,274.75
2016,10,26,14,45,134.5,252.5,2.3,29.0,329.5,309.13,233.66
2016,10,26,15,0,90.0,231.0,2.3,29.0,279.0,256.82,194.3
2016,10,26,15,15,400.5,161.5,2.25,28.5,344.0,315.55,236.71
2016,10,26,15,30,711.0,92.0,2.2,28.0,409.0,333.97,242.93
2016,10,26,15,45,679.0,86.5,2.2,28.0,361.5,275.91,193.88
2016,10,26,16,0,647.0,81.0,2.2,28.0,314.0,220.72,147.19
2016,10,26,16,15,597.5,74.5,1.9,27.5,264.0,164.86,102.0
2016,10,26,16,30,548.0,68.0,1.6,27.0,214.0,114.61,64.7
2016,10,26,16,45,477.0,58.5,1.35,26.5,164.5,66.63,36.46
2016,10,26,17,0,406.0,49.0,1.1,26.0,115.0,38.31,26.61
2016,10,26,17,15,283.0,35.5,1.1,25.0,73.0,28.57,17.59
2016,10,26,17,30,160.0,22.0,1.1,24.0,31.0,17.45,0.0
2016,10,26,17,45,80.0,11.0,1.1,23.5,15.5,10.48,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,9.0,1.45,17.5,10.5,8.58,0.0
2016,10,27,7,0,73.0,18.0,1.6,18.0,21.0,58.88,0.0
2016,10,27,7,15,189.5,35.5,1.75,18.5,60.0,157.71,115.33
2016,10,27,7,30,306.0,53.0,1.9,19.0,99.0,246.94,195.37
2016,10,27,7,45,393.5,63.5,2.05,20.0,147.5,322.07,259.42
2016,10,27,8,0,481.0,74.0,2.2,21.0,196.0,408.47,329.97
2016,10,27,8,15,535.0,82.5,2.05,21.5,245.5,475.45,382.58
2016,10,27,8,30,589.0,91.0,1.9,22.0,295.0,545.08,434.81
2016,10,27,8,45,631.0,95.5,1.8,23.0,344.0,603.34,475.67
2016,10,27,9,0,673.0,100.0,1.7,24.0,393.0,662.24,514.2
2016,10,27,9,15,699.5,104.5,1.5,24.5,437.5,708.89,542.68
2016,10,27,9,30,726.0,109.0,1.3,25.0,482.0,754.4,569.2
2016,10,27,9,45,746.0,112.0,1.15,26.0,521.0,791.03,588.01
2016,10,27,10,0,766.0,115.0,1.0,27.0,560.0,825.52,604.66
2016,10,27,10,15,780.0,117.5,1.05,27.0,592.5,847.32,617.86
2016,10,27,10,30,794.0,120.0,1.1,27.0,625.0,870.74,632.33
2016,10,27,10,45,802.5,122.5,1.2,27.5,650.5,886.08,641.09
2016,10,27,11,0,811.0,125.0,1.3,28.0,676.0,898.09,647.87
2016,10,27,11,15,817.5,126.0,1.4,28.0,693.5,903.17,651.64
2016,10,27,11,30,824.0,127.0,1.5,28.0,711.0,904.76,653.34
2016,10,27,11,45,847.0,117.5,1.65,28.5,724.0,905.96,654.24
2016,10,27,12,0,870.0,108.0,1.8,29.0,737.0,896.53,648.32
2016,10,27,12,15,541.5,230.0,1.85,29.0,622.0,731.66,537.37
2016,10,27,12,30,213.0,352.0,1.9,29.0,507.0,546.87,403.37
2016,10,27,12,45,540.5,229.0,1.95,29.0,614.5,699.07,518.47
2016,10,27,13,0,868.0,106.0,2.0,29.0,722.0,809.52,595.6
2016,10,27,13,15,863.0,105.0,2.0,29.0,705.5,775.84,572.51
2016,10,27,13,30,858.0,104.0,2.0,29.0,689.0,742.92,551.13
2016,10,27,13,45,851.0,102.0,2.05,29.0,665.0,701.08,523.45
2016,10,27,14,0,844.0,100.0,2.1,29.0,641.0,657.15,492.51
2016,10,27,14,15,832.0,98.0,2.1,29.0,609.0,608.32,457.0
2016,10,27,14,30,820.0,96.0,2.1,29.0,577.0,558.3,419.7
2016,10,27,14,45,799.0,95.0,2.15,29.0,537.5,503.78,378.19
2016,10,27,15,0,778.0,94.0,2.2,29.0,498.0,449.51,335.57
2016,10,27,15,15,754.5,90.5,2.2,28.5,454.0,392.37,290.03
2016,10,27,15,30,731.0,87.0,2.2,28.0,410.0,334.79,242.77
2016,10,27,15,45,698.0,82.0,2.25,28.0,362.0,275.93,193.3
2016,10,27,16,0,665.0,77.0,2.3,28.0,314.0,220.0,145.93
2016,10,27,16,15,616.5,71.0,2.05,27.5,263.5,163.85,100.41
2016,10,27,16,30,568.0,65.0,1.8,27.0,213.0,113.13,62.82
2016,10,27,16,45,497.5,55.5,1.55,26.5,163.5,64.08,34.22
2016,10,27,17,0,427.0,46.0,1.3,26.0,114.0,35.74,24.42
2016,10,27,17,15,301.0,33.0,1.25,25.0,72.0,26.36,15.67
2016,10,27,17,30,175.0,20.0,1.2,24.0,30.0,16.43,0.0
2016,10,27,17,45,87.5,10.0,1.2,23.0,15.0,9.53,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,81.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,162.0,17.0,0.9,16.0,23.0,83.06,0.0
2016,10,28,7,15,300.5,30.0,1.0,16.5,65.5,202.45,147.98
2016,10,28,7,30,439.0,43.0,1.1,17.0,108.0,303.93,240.61
2016,10,28,7,45,521.5,51.5,1.25,18.0,159.0,382.21,307.28
2016,10,28,8,0,604.0,60.0,1.4,19.0,210.0,466.93,376.06
2016,10,28,8,15,654.0,66.0,1.5,20.0,262.0,532.94,427.29
2016,10,28,8,30,704.0,72.0,1.6,21.0,314.0,601.15,477.85
2016,10,28,8,45,740.0,75.5,1.75,22.0,364.0,653.79,513.9
2016,10,28,9,0,776.0,79.0,1.9,23.0,414.0,710.55,551.89
2016,10,28,9,15,799.5,82.5,2.0,23.5,460.0,756.8,582.16
2016,10,28,9,30,823.0,86.0,2.1,24.0,506.0,801.38,610.8
2016,10,28,9,45,842.0,88.0,2.25,24.5,546.5,838.33,634.2
2016,10,28,10,0,861.0,90.0,2.4,25.0,587.0,872.75,655.75
2016,10,28,10,15,873.0,92.0,2.45,25.5,620.0,890.62,665.22
2016,10,28,10,30,885.0,94.0,2.5,26.0,653.0,912.78,677.74
2016,10,28,10,45,895.5,94.0,2.55,26.5,679.5,927.87,685.57
2016,10,28,11,0,906.0,94.0,2.6,27.0,706.0,939.45,691.23
2016,10,28,11,15,599.0,210.5,2.6,27.0,619.5,799.89,595.95
2016,10,28,11,30,292.0,327.0,2.6,27.0,533.0,628.06,469.31
2016,10,28,11,45,356.0,314.0,2.6,27.5,568.5,665.21,496.84
2016,10,28,12,0,420.0,301.0,2.6,28.0,604.0,699.81,520.85
2016,10,28,12,15,674.5,196.5,2.6,28.0,682.0,814.77,605.32
2016,10,28,12,30,929.0,92.0,2.6,28.0,760.0,892.06,656.26
2016,10,28,12,45,927.0,91.0,2.6,28.0,751.5,865.55,638.16
2016,10,28,13,0,925.0,90.0,2.6,28.0,743.0,835.74,618.76
2016,10,28,13,15,566.0,207.5,2.6,28.0,604.5,656.24,492.6
2016,10,28,13,30,207.0,325.0,2.6,28.0,466.0,476.6,357.98
2016,10,28,13,45,218.0,311.0,2.6,28.5,454.5,459.15,345.89
2016,10,28,14,0,229.0,297.0,2.6,29.0,443.0,440.39,331.88
2016,10,28,14,15,552.5,190.0,2.55,28.5,518.0,527.29,399.81
2016,10,28,14,30,876.0,83.0,2.5,28.0,593.0,573.77,434.77
2016,10,28,14,45,860.0,80.5,2.5,28.0,553.5,518.28,391.27
2016,10,28,15,0,844.0,78.0,2.5,28.0,514.0,461.98,346.43
2016,10,28,15,15,822.0,75.5,2.45,28.0,469.0,403.1,298.24
2016,10,28,15,30,800.0,73.0,2.4,28.0,424.0,345.11,249.42
2016,10,28,15,45,768.5,69.0,2.4,28.0,374.5,284.16,197.69
2016,10,28,16,0,737.0,65.0,2.4,28.0,325.0,225.85,147.86
2016,10,28,16,15,690.0,60.0,2.1,27.0,273.0,167.04,100.06
2016,10,28,16,30,643.0,55.0,1.8,26.0,221.0,110.91,58.36
2016,10,28,16,45,567.5,48.0,1.5,25.5,169.5,59.45,29.28
2016,10,28,17,0,492.0,41.0,1.2,25.0,118.0,31.43,20.87
2016,10,28,17,15,357.0,30.0,1.15,24.0,74.0,23.73,13.49
2016,10,28,17,30,222.0,19.0,1.1,23.0,30.0,15.61,0.0
2016,10,28,17,45,111.0,9.5,1.1,22.0,15.0,9.05,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,146.0,17.0,1.6,16.0,22.0,76.25,0.0
2016,10,29,7,15,291.0,29.5,1.85,17.0,63.5,197.11,142.29
2016,10,29,7,30,436.0,42.0,2.1,18.0,105.0,300.59,238.09
2016,10,29,7,45,527.0,49.0,2.4,19.0,156.5,381.45,307.84
2016,10,29,8,0,618.0,56.0,2.7,20.0,208.0,469.45,380.45
2016,10,29,8,15,667.5,61.5,2.75,20.5,259.5,534.85,432.79
2016,10,29,8,30,717.0,67.0,2.8,21.0,311.0,598.75,481.58
2016,10,29,8,45,754.0,69.5,2.9,22.0,361.0,655.38,521.06
2016,10,29,9,0,791.0,72.0,3.0,23.0,411.0,711.95,559.19
2016,10,29,9,15,813.0,75.0,3.05,23.5,456.0,756.7,588.64
