Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,102.5,10.0,2.5,9.5,15.0,50.88,0.0
2016,11,29,7,30,205.0,20.0,2.9,10.0,30.0,132.18,0.0
2016,11,29,7,45,343.5,31.0,3.3,11.0,71.5,236.19,182.12
2016,11,29,8,0,482.0,42.0,3.7,12.0,113.0,338.88,277.47
2016,11,29,8,15,559.0,49.0,3.6,12.5,161.0,412.37,342.93
2016,11,29,8,30,636.0,56.0,3.5,13.0,209.0,490.61,409.46
2016,11,29,8,45,686.0,60.5,3.45,14.0,257.0,547.39,455.58
2016,11,29,9,0,736.0,65.0,3.4,15.0,305.0,610.48,503.8
2016,11,29,9,15,768.0,68.5,3.35,16.0,349.0,659.92,538.71
2016,11,29,9,30,800.0,72.0,3.3,17.0,393.0,708.43,571.74
2016,11,29,9,45,822.0,75.0,3.25,18.0,432.5,747.26,596.57
2016,11,29,10,0,844.0,78.0,3.2,19.0,472.0,783.96,619.26
2016,11,29,10,15,859.5,80.0,3.25,19.5,505.5,811.73,636.79
2016,11,29,10,30,875.0,82.0,3.3,20.0,539.0,836.61,652.2
2016,11,29,10,45,885.5,83.0,3.4,21.0,565.0,846.09,655.68
2016,11,29,11,0,896.0,84.0,3.5,22.0,591.0,859.2,661.91
2016,11,29,11,15,902.5,85.0,3.2,22.0,609.0,865.51,663.67
2016,11,29,11,30,909.0,86.0,2.9,22.0,627.0,868.29,662.95
2016,11,29,11,45,915.5,85.5,2.65,22.5,638.0,865.71,657.6
2016,11,29,12,0,922.0,85.0,2.4,23.0,649.0,859.5,649.85
2016,11,29,12,15,923.0,85.0,2.35,23.0,650.5,845.77,639.96
2016,11,29,12,30,924.0,85.0,2.3,23.0,652.0,828.55,627.88
2016,11,29,12,45,923.0,84.0,2.25,23.5,645.5,805.24,610.55
2016,11,29,13,0,922.0,83.0,2.2,24.0,639.0,778.69,591.17
2016,11,29,13,15,916.5,82.5,2.25,24.0,624.0,746.38,569.67
2016,11,29,13,30,911.0,82.0,2.3,24.0,609.0,711.33,546.12
2016,11,29,13,45,902.5,80.5,2.4,24.0,586.0,670.72,516.83
2016,11,29,14,0,894.0,79.0,2.5,24.0,563.0,628.0,485.19
2016,11,29,14,15,881.0,77.0,2.55,23.5,532.5,580.32,449.67
2016,11,29,14,30,868.0,75.0,2.6,23.0,502.0,532.53,412.85
2016,11,29,14,45,852.0,72.0,2.7,23.0,465.5,479.62,370.31
2016,11,29,15,0,836.0,69.0,2.8,23.0,429.0,426.31,326.08
2016,11,29,15,15,810.0,66.5,2.55,22.5,386.5,369.67,278.1
2016,11,29,15,30,784.0,64.0,2.3,22.0,344.0,314.22,229.95
2016,11,29,15,45,745.5,60.0,2.05,21.5,297.5,255.53,178.95
2016,11,29,16,0,707.0,56.0,1.8,21.0,251.0,200.07,130.86
2016,11,29,16,15,646.0,50.5,1.7,20.0,202.5,143.44,84.91
2016,11,29,16,30,585.0,45.0,1.6,19.0,154.0,91.48,47.01
2016,11,29,16,45,480.0,36.5,1.5,18.0,108.5,43.84,21.1
2016,11,29,17,0,375.0,28.0,1.4,17.0,63.0,22.31,12.28
2016,11,29,17,15,187.5,14.0,1.45,16.5,31.5,11.02,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,14.77,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,43.08,0.0
2016,11,30,7,45,290.5,33.0,4.1,7.5,75.0,210.99,163.39
2016,11,30,8,0,581.0,35.0,4.2,8.0,119.0,377.39,313.54
2016,11,30,8,15,654.5,40.5,4.4,8.5,169.0,451.52,381.53
2016,11,30,8,30,728.0,46.0,4.6,9.0,219.0,529.65,450.22
2016,11,30,8,45,778.0,49.0,4.85,10.0,269.0,592.55,503.25
2016,11,30,9,0,828.0,52.0,5.1,11.0,319.0,650.63,548.76
2016,11,30,9,15,858.5,55.0,5.0,11.5,365.5,700.58,585.93
2016,11,30,9,30,889.0,58.0,4.9,12.0,412.0,749.5,621.1
2016,11,30,9,45,912.5,59.0,4.8,12.5,453.5,788.86,647.98
2016,11,30,10,0,936.0,60.0,4.7,13.0,495.0,826.04,672.63
2016,11,30,10,15,950.5,61.5,4.5,13.5,529.5,854.01,689.25
2016,11,30,10,30,965.0,63.0,4.3,14.0,564.0,878.83,703.21
2016,11,30,10,45,976.0,63.5,4.1,14.5,591.5,896.1,711.89
2016,11,30,11,0,987.0,64.0,3.9,15.0,619.0,909.76,718.15
2016,11,30,11,15,993.0,64.5,3.75,15.0,638.0,915.47,720.38
2016,11,30,11,30,999.0,65.0,3.6,15.0,657.0,917.3,720.02
2016,11,30,11,45,1002.5,65.0,3.5,15.5,667.5,912.53,714.11
2016,11,30,12,0,1006.0,65.0,3.4,16.0,678.0,903.84,705.67
2016,11,30,12,15,1006.5,65.0,3.35,16.0,680.0,888.82,694.61
2016,11,30,12,30,1007.0,65.0,3.3,16.0,682.0,870.01,681.04
2016,11,30,12,45,1005.0,65.0,3.25,16.5,675.0,845.58,662.35
2016,11,30,13,0,1003.0,65.0,3.2,17.0,668.0,817.65,641.33
2016,11,30,13,15,998.5,64.5,3.15,17.0,652.5,784.01,617.47
2016,11,30,13,30,994.0,64.0,3.1,17.0,637.0,747.3,591.35
2016,11,30,13,45,986.0,63.0,3.1,17.0,613.5,704.91,560.03
2016,11,30,14,0,978.0,62.0,3.1,17.0,590.0,660.11,525.23
2016,11,30,14,15,966.5,61.0,3.1,17.0,559.0,611.15,486.4
2016,11,30,14,30,955.0,60.0,3.1,17.0,528.0,560.55,445.23
2016,11,30,14,45,935.5,59.5,3.1,17.0,490.0,505.32,399.27
2016,11,30,15,0,916.0,59.0,3.1,17.0,452.0,449.73,351.67
2016,11,30,15,15,892.0,56.5,2.9,16.5,408.0,390.37,300.09
2016,11,30,15,30,868.0,54.0,2.7,16.0,364.0,331.78,247.82
2016,11,30,15,45,833.0,51.0,2.5,15.5,316.0,270.89,193.17
2016,11,30,16,0,798.0,48.0,2.3,15.0,268.0,211.42,139.92
2016,11,30,16,15,743.0,43.5,2.0,14.0,217.5,151.52,89.45
2016,11,30,16,30,688.0,39.0,1.7,13.0,167.0,97.31,48.83
2016,11,30,16,45,590.0,32.0,1.4,12.0,118.5,45.42,20.55
2016,11,30,17,0,492.0,25.0,1.1,11.0,70.0,21.38,11.91
2016,11,30,17,15,246.0,12.5,1.1,10.5,35.0,10.48,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.5,8.5,1.3,4.0,14.0,58.27,0.0
2016,12,1,7,30,251.0,17.0,1.5,5.0,28.0,147.3,0.0
2016,12,1,7,45,379.0,28.0,1.7,6.0,69.5,249.01,190.95
2016,12,1,8,0,507.0,39.0,1.9,7.0,111.0,346.75,285.99
2016,12,1,8,15,582.0,46.0,1.95,7.5,159.0,419.6,351.62
2016,12,1,8,30,657.0,53.0,2.0,8.0,207.0,492.24,414.32
2016,12,1,8,45,700.5,58.5,2.1,9.0,254.5,551.66,462.97
2016,12,1,9,0,744.0,64.0,2.2,10.0,302.0,611.76,509.52
2016,12,1,9,15,774.5,67.5,2.45,10.5,346.0,660.31,546.3
2016,12,1,9,30,805.0,71.0,2.7,11.0,390.0,707.85,581.49
2016,12,1,9,45,826.0,74.0,2.95,12.0,429.0,746.05,607.86
2016,12,1,10,0,847.0,77.0,3.2,13.0,468.0,782.09,632.18
2016,12,1,10,15,862.0,79.0,3.35,13.5,501.5,809.59,650.53
2016,12,1,10,30,877.0,81.0,3.5,14.0,535.0,834.19,666.71
2016,12,1,10,45,887.0,82.5,3.65,15.0,560.5,844.04,670.89
2016,12,1,11,0,897.0,84.0,3.8,16.0,586.0,857.48,677.82
2016,12,1,11,15,903.5,85.0,3.75,16.0,604.5,863.95,681.3
2016,12,1,11,30,910.0,86.0,3.7,16.0,623.0,866.89,682.42
2016,12,1,11,45,915.5,85.5,3.65,16.5,633.5,863.65,678.02
2016,12,1,12,0,921.0,85.0,3.6,17.0,644.0,856.81,671.27
2016,12,1,12,15,921.5,85.5,3.6,17.0,646.0,843.47,661.59
2016,12,1,12,30,922.0,86.0,3.6,17.0,648.0,826.65,649.59
2016,12,1,12,45,919.5,85.5,3.6,17.5,641.5,803.01,631.58
2016,12,1,13,0,917.0,85.0,3.6,18.0,635.0,776.2,611.43
2016,12,1,13,15,911.5,84.0,3.6,18.0,620.0,743.68,588.3
2016,12,1,13,30,906.0,83.0,3.6,18.0,605.0,708.45,563.05
2016,12,1,13,45,897.0,82.0,3.6,18.5,582.0,668.45,531.25
2016,12,1,14,0,888.0,81.0,3.6,19.0,559.0,626.36,497.38
2016,12,1,14,15,875.5,79.5,3.6,18.5,529.0,581.66,462.59
2016,12,1,14,30,863.0,78.0,3.6,18.0,499.0,533.39,424.06
2016,12,1,14,45,845.0,75.5,3.6,18.0,463.0,480.45,379.99
2016,12,1,15,0,827.0,73.0,3.6,18.0,427.0,427.28,334.52
2016,12,1,15,15,801.0,69.5,3.3,17.5,385.0,370.2,285.07
2016,12,1,15,30,775.0,66.0,3.0,17.0,343.0,314.32,235.5
2016,12,1,15,45,736.5,62.0,2.75,17.0,296.5,256.2,183.52
2016,12,1,16,0,698.0,58.0,2.5,17.0,250.0,201.32,134.68
2016,12,1,16,15,638.0,52.0,2.2,15.5,202.0,144.89,88.09
2016,12,1,16,30,578.0,46.0,1.9,14.0,154.0,92.98,49.37
2016,12,1,16,45,474.5,37.5,1.6,13.0,108.5,45.69,22.75
2016,12,1,17,0,371.0,29.0,1.3,12.0,63.0,23.29,13.38
2016,12,1,17,15,185.5,14.5,1.3,11.5,31.5,11.49,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,6.2,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,12.06,0.0
2016,12,2,7,45,21.0,32.0,2.85,9.5,35.0,49.5,33.17
2016,12,2,8,0,42.0,51.0,3.1,10.0,57.0,83.56,65.27
2016,12,2,8,15,60.0,72.0,3.15,10.0,84.0,119.6,97.6
2016,12,2,8,30,78.0,93.0,3.2,10.0,111.0,165.7,138.08
2016,12,2,8,45,94.0,111.5,3.25,10.5,138.0,198.78,166.69
2016,12,2,9,0,110.0,130.0,3.3,11.0,165.0,232.72,195.37
2016,12,2,9,15,55.0,107.5,3.3,11.5,125.0,152.45,126.37
2016,12,2,9,30,0.0,85.0,3.3,12.0,85.0,80.13,63.08
2016,12,2,9,45,97.0,143.5,3.35,12.5,188.0,237.78,198.01
2016,12,2,10,0,194.0,202.0,3.4,13.0,291.0,386.31,319.59
2016,12,2,10,15,117.0,207.0,3.45,13.5,262.0,330.0,270.59
2016,12,2,10,30,40.0,212.0,3.5,14.0,233.0,258.66,209.84
2016,12,2,10,45,25.0,203.0,3.6,14.5,216.5,221.78,179.01
2016,12,2,11,0,10.0,194.0,3.7,15.0,200.0,198.38,158.96
2016,12,2,11,15,13.5,205.5,3.75,15.0,213.5,212.54,170.4
2016,12,2,11,30,17.0,217.0,3.8,15.0,227.0,226.64,181.71
2016,12,2,11,45,8.5,156.0,3.85,15.5,161.0,155.86,123.68
2016,12,2,12,0,0.0,95.0,3.9,16.0,95.0,88.64,68.1
2016,12,2,12,15,72.0,192.0,3.9,16.0,236.0,250.37,202.14
2016,12,2,12,30,144.0,289.0,3.9,16.0,377.0,420.44,337.11
2016,12,2,12,45,72.0,170.0,3.9,16.0,214.0,231.39,186.1
2016,12,2,13,0,0.0,51.0,3.9,16.0,51.0,47.46,33.99
2016,12,2,13,15,0.0,64.5,3.9,15.5,64.5,60.05,44.68
2016,12,2,13,30,0.0,78.0,3.9,15.0,78.0,72.65,55.32
2016,12,2,13,45,93.5,162.5,3.9,15.0,212.5,224.09,182.05
2016,12,2,14,0,187.0,247.0,3.9,15.0,347.0,361.92,293.1
2016,12,2,14,15,153.5,233.0,3.9,15.0,312.5,319.07,257.99
2016,12,2,14,30,120.0,219.0,3.9,15.0,278.0,278.92,225.45
2016,12,2,14,45,60.0,154.5,3.95,15.0,184.0,175.97,141.57
2016,12,2,15,0,0.0,90.0,4.0,15.0,90.0,83.86,65.32
2016,12,2,15,15,0.0,80.5,3.95,14.5,80.5,74.94,58.14
2016,12,2,15,30,0.0,71.0,3.9,14.0,71.0,66.06,50.85
2016,12,2,15,45,0.0,61.5,3.85,14.0,61.5,57.2,43.37
2016,12,2,16,0,0.0,52.0,3.8,14.0,52.0,48.33,35.8
2016,12,2,16,15,0.0,41.5,3.75,13.5,41.5,38.55,27.4
2016,12,2,16,30,0.0,31.0,3.7,13.0,31.0,28.77,18.88
2016,12,2,16,45,0.0,21.5,3.7,13.0,21.5,19.94,11.06
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,11.11,3.38
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,5.55,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.48,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.95,0.0
2016,12,3,7,45,0.0,4.5,4.1,8.0,4.5,4.16,0.0
2016,12,3,8,0,0.0,8.0,4.1,8.0,8.0,7.4,0.65
2016,12,3,8,15,0.0,12.0,4.0,8.0,12.0,11.11,3.99
2016,12,3,8,30,0.0,16.0,3.9,8.0,16.0,14.82,7.33
2016,12,3,8,45,0.0,20.5,3.8,8.0,20.5,19.0,11.05
2016,12,3,9,0,0.0,25.0,3.7,8.0,25.0,23.19,14.73
2016,12,3,9,15,0.0,74.5,3.75,8.0,74.5,69.9,55.45
2016,12,3,9,30,0.0,124.0,3.8,8.0,124.0,122.33,100.46
2016,12,3,9,45,0.0,99.0,3.85,8.5,99.0,94.09,75.83
2016,12,3,10,0,0.0,74.0,3.9,9.0,74.0,68.87,53.93
2016,12,3,10,15,0.0,44.5,4.05,9.0,44.5,41.36,30.16
2016,12,3,10,30,0.0,15.0,4.2,9.0,15.0,13.93,6.41
2016,12,3,10,45,0.0,65.5,4.35,9.0,65.5,60.96,46.86
2016,12,3,11,0,0.0,116.0,4.5,9.0,116.0,109.51,88.06
2016,12,3,11,15,0.0,132.5,4.6,9.0,132.5,125.79,101.65
2016,12,3,11,30,0.0,149.0,4.7,9.0,149.0,142.13,115.26
2016,12,3,11,45,0.0,154.0,4.85,9.0,154.0,146.86,119.14
2016,12,3,12,0,0.0,159.0,5.0,9.0,159.0,151.6,123.06
2016,12,3,12,15,0.0,125.5,4.9,9.0,125.5,118.21,94.99
2016,12,3,12,30,0.0,92.0,4.8,9.0,92.0,85.76,67.59
2016,12,3,12,45,0.0,98.5,4.75,9.5,98.5,91.97,72.76
2016,12,3,13,0,0.0,105.0,4.7,10.0,105.0,98.19,77.9
2016,12,3,13,15,0.0,90.5,4.45,10.0,90.5,84.34,66.25
2016,12,3,13,30,0.0,76.0,4.2,10.0,76.0,70.78,54.84
2016,12,3,13,45,0.0,64.5,3.95,10.0,64.5,60.03,45.78
2016,12,3,14,0,0.0,53.0,3.7,10.0,53.0,49.3,36.7
2016,12,3,14,15,0.0,54.0,3.75,10.0,54.0,50.22,37.56
2016,12,3,14,30,0.0,55.0,3.8,10.0,55.0,51.15,38.44
2016,12,3,14,45,1.0,99.5,3.9,10.0,100.5,93.31,74.61
2016,12,3,15,0,2.0,144.0,4.0,10.0,146.0,135.66,110.71
2016,12,3,15,15,1.0,130.5,3.75,9.5,131.5,122.12,99.58
2016,12,3,15,30,0.0,117.0,3.5,9.0,117.0,108.76,88.56
2016,12,3,15,45,0.0,100.5,3.25,9.0,100.5,93.1,75.23
2016,12,3,16,0,0.0,84.0,3.0,9.0,84.0,77.57,61.84
2016,12,3,16,15,0.0,68.0,2.7,9.0,68.0,62.63,48.77
2016,12,3,16,30,0.0,52.0,2.4,9.0,52.0,47.84,35.66
2016,12,3,16,45,0.0,36.0,2.15,9.0,36.0,33.25,22.6
2016,12,3,17,0,0.0,20.0,1.9,9.0,20.0,18.56,9.67
2016,12,3,17,15,0.0,10.0,1.85,9.0,10.0,9.27,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,8.0,2.0,1.91,0.0
2016,12,4,7,45,0.0,6.5,3.5,8.5,6.5,6.01,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,10.18,2.97
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,15.29,7.56
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,20.39,12.14
2016,12,4,8,45,0.0,28.0,4.1,9.0,28.0,25.97,17.07
2016,12,4,9,0,0.0,34.0,4.3,9.0,34.0,31.55,21.96
2016,12,4,9,15,0.0,38.0,4.55,9.0,38.0,35.28,25.18
2016,12,4,9,30,0.0,42.0,4.8,9.0,42.0,39.01,28.36
2016,12,4,9,45,0.0,70.5,5.1,9.5,70.5,65.6,51.18
2016,12,4,10,0,0.0,99.0,5.4,10.0,99.0,93.58,74.89
2016,12,4,10,15,0.0,80.5,5.25,10.0,80.5,74.95,58.81
2016,12,4,10,30,0.0,62.0,5.1,10.0,62.0,57.68,43.94
2016,12,4,10,45,0.0,78.5,4.95,10.5,78.5,73.1,56.9
2016,12,4,11,0,0.0,95.0,4.8,11.0,95.0,88.76,69.93
2016,12,4,11,15,0.0,118.5,4.6,11.0,118.5,111.83,89.22
2016,12,4,11,30,0.0,142.0,4.4,11.0,142.0,135.1,108.55
2016,12,4,11,45,0.0,92.0,4.2,11.0,92.0,85.76,67.12
2016,12,4,12,0,0.0,42.0,4.0,11.0,42.0,39.07,27.65
2016,12,4,12,15,0.0,89.5,4.15,11.0,89.5,83.42,65.16
2016,12,4,12,30,0.0,137.0,4.3,11.0,137.0,129.4,103.64
2016,12,4,12,45,0.0,137.0,4.45,11.0,137.0,129.28,103.53
2016,12,4,13,0,0.0,137.0,4.6,11.0,137.0,129.17,103.51
2016,12,4,13,15,0.0,141.5,4.8,11.0,141.5,133.46,107.19
2016,12,4,13,30,0.0,146.0,5.0,11.0,146.0,137.73,110.88
2016,12,4,13,45,0.0,104.0,5.2,11.0,104.0,97.19,76.99
2016,12,4,14,0,0.0,62.0,5.4,11.0,62.0,57.69,43.67
2016,12,4,14,15,0.0,50.0,5.3,11.0,50.0,46.49,34.21
2016,12,4,14,30,0.0,38.0,5.2,11.0,38.0,35.31,24.71
2016,12,4,14,45,133.0,107.5,5.15,11.5,164.0,171.21,140.4
2016,12,4,15,0,266.0,177.0,5.1,12.0,290.0,287.75,235.07
2016,12,4,15,15,256.5,160.5,4.85,11.5,261.0,252.35,204.4
2016,12,4,15,30,247.0,144.0,4.6,11.0,232.0,217.7,174.2
2016,12,4,15,45,231.0,126.0,4.35,11.0,199.5,180.8,141.68
2016,12,4,16,0,215.0,108.0,4.1,11.0,167.0,145.61,110.68
2016,12,4,16,15,192.5,89.0,3.85,10.5,134.0,110.37,80.62
2016,12,4,16,30,170.0,70.0,3.6,10.0,101.0,77.85,54.01
2016,12,4,16,45,127.5,51.0,3.4,10.0,70.5,47.52,31.61
2016,12,4,17,0,85.0,32.0,3.2,10.0,40.0,26.26,15.93
2016,12,4,17,15,42.5,16.0,3.15,9.5,20.0,13.45,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.91,0.0
2016,12,5,7,45,0.0,7.0,2.7,7.5,7.0,6.48,0.0
2016,12,5,8,0,0.0,12.0,2.8,8.0,12.0,11.11,3.78
2016,12,5,8,15,0.0,18.0,2.65,8.0,18.0,16.68,8.82
2016,12,5,8,30,0.0,24.0,2.5,8.0,24.0,22.25,13.83
2016,12,5,8,45,0.0,30.0,2.35,8.0,30.0,27.83,18.8
2016,12,5,9,0,0.0,36.0,2.2,8.0,36.0,33.42,23.72
2016,12,5,9,15,3.5,86.5,2.0,8.0,88.0,85.23,68.86
2016,12,5,9,30,7.0,137.0,1.8,8.0,140.0,142.69,117.88
2016,12,5,9,45,3.5,110.0,1.65,8.5,111.5,108.47,88.12
2016,12,5,10,0,0.0,83.0,1.5,9.0,83.0,77.43,61.23
2016,12,5,10,15,0.0,95.0,1.45,9.0,95.0,89.21,71.17
2016,12,5,10,30,0.0,107.0,1.4,9.0,107.0,101.01,81.0
2016,12,5,10,45,0.0,92.0,1.35,9.0,92.0,85.91,68.05
2016,12,5,11,0,0.0,77.0,1.3,9.0,77.0,71.71,55.91
2016,12,5,11,15,0.0,73.0,1.35,9.0,73.0,67.98,52.69
2016,12,5,11,30,0.0,69.0,1.4,9.0,69.0,64.25,49.46
2016,12,5,11,45,20.5,160.5,1.5,9.5,173.0,177.71,145.01
2016,12,5,12,0,41.0,252.0,1.6,10.0,277.0,293.3,238.4
2016,12,5,12,15,21.0,212.0,1.7,10.0,225.0,222.03,179.99
2016,12,5,12,30,1.0,172.0,1.8,10.0,173.0,164.93,132.92
2016,12,5,12,45,0.5,118.5,1.9,10.0,119.0,111.65,88.93
2016,12,5,13,0,0.0,65.0,2.0,10.0,65.0,60.52,46.01
2016,12,5,13,15,22.5,153.5,2.1,10.0,166.5,166.05,135.24
2016,12,5,13,30,45.0,242.0,2.2,10.0,268.0,271.31,221.56
2016,12,5,13,45,71.5,242.0,2.35,10.5,281.5,285.53,233.08
2016,12,5,14,0,98.0,242.0,2.5,11.0,295.0,297.57,242.97
2016,12,5,14,15,49.0,167.0,2.55,11.0,193.5,189.06,154.09
2016,12,5,14,30,0.0,92.0,2.6,11.0,92.0,85.78,67.61
2016,12,5,14,45,0.0,110.0,2.7,11.0,110.0,102.79,82.28
2016,12,5,15,0,0.0,128.0,2.8,11.0,128.0,119.71,96.76
2016,12,5,15,15,341.5,105.0,2.75,11.0,226.0,233.77,187.97
2016,12,5,15,30,683.0,82.0,2.7,11.0,324.0,302.39,233.71
2016,12,5,15,45,653.5,74.5,2.7,11.0,281.0,247.97,183.86
2016,12,5,16,0,624.0,67.0,2.7,11.0,238.0,195.96,136.59
2016,12,5,16,15,562.0,60.0,2.35,10.5,191.5,142.16,90.96
2016,12,5,16,30,500.0,53.0,2.0,10.0,145.0,95.03,54.76
2016,12,5,16,45,413.5,41.5,1.7,10.0,102.5,49.77,26.79
2016,12,5,17,0,327.0,30.0,1.4,10.0,60.0,24.21,14.29
2016,12,5,17,15,163.5,15.0,1.35,9.5,30.0,11.93,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,200.0,14.0,4.3,6.0,20.0,100.22,0.0
2016,12,6,7,45,352.0,24.5,4.5,6.0,60.0,225.9,159.93
2016,12,6,8,0,504.0,35.0,4.7,6.0,100.0,335.23,277.69
2016,12,6,8,15,584.5,41.5,5.05,6.5,148.0,404.31,343.81
2016,12,6,8,30,665.0,48.0,5.4,7.0,196.0,484.58,416.26
2016,12,6,8,45,716.5,52.0,5.75,7.5,243.5,547.26,471.74
2016,12,6,9,0,768.0,56.0,6.1,8.0,291.0,611.17,525.86
2016,12,6,9,15,799.5,59.5,6.1,8.5,336.0,661.0,564.95
2016,12,6,9,30,831.0,63.0,6.1,9.0,381.0,709.92,602.2
2016,12,6,9,45,852.0,65.5,6.2,9.5,420.5,748.23,630.51
2016,12,6,10,0,873.0,68.0,6.3,10.0,460.0,777.74,651.47
2016,12,6,10,15,436.5,90.5,6.2,10.0,286.5,479.55,408.95
2016,12,6,10,30,0.0,113.0,6.1,10.0,113.0,107.11,85.84
2016,12,6,10,45,1.5,142.5,6.05,10.5,143.5,138.15,112.0
2016,12,6,11,0,3.0,172.0,6.0,11.0,174.0,169.53,137.88
2016,12,6,11,15,1.5,155.0,5.9,11.5,156.0,149.99,121.07
2016,12,6,11,30,0.0,138.0,5.8,12.0,138.0,131.14,104.95
2016,12,6,11,45,9.0,180.0,5.7,12.5,185.5,180.84,146.22
2016,12,6,12,0,18.0,222.0,5.6,13.0,233.0,231.02,187.2
2016,12,6,12,15,9.0,175.5,5.5,13.0,181.0,175.21,141.03
2016,12,6,12,30,0.0,129.0,5.4,13.0,129.0,121.58,96.4
2016,12,6,12,45,0.0,142.5,5.35,13.0,142.5,134.71,107.35
2016,12,6,13,0,0.0,156.0,5.3,13.0,156.0,147.85,118.27
2016,12,6,13,15,0.0,127.0,5.2,13.0,127.0,119.39,94.73
2016,12,6,13,30,0.0,98.0,5.1,13.0,98.0,91.48,71.55
2016,12,6,13,45,0.0,111.0,5.05,13.0,111.0,103.89,82.05
2016,12,6,14,0,0.0,124.0,5.0,13.0,124.0,116.32,92.56
2016,12,6,14,15,0.0,128.5,4.9,13.0,128.5,120.57,96.26
2016,12,6,14,30,0.0,133.0,4.8,13.0,133.0,124.79,99.97
2016,12,6,14,45,0.0,102.5,4.75,13.0,102.5,95.69,75.73
2016,12,6,15,0,0.0,72.0,4.7,13.0,72.0,67.0,51.62
2016,12,6,15,15,0.0,64.5,4.55,12.5,64.5,59.99,45.88
2016,12,6,15,30,0.0,57.0,4.4,12.0,57.0,52.99,40.07
2016,12,6,15,45,267.5,71.5,4.3,12.0,144.5,141.5,107.28
2016,12,6,16,0,535.0,86.0,4.2,12.0,232.0,196.15,140.33
2016,12,6,16,15,470.5,76.0,3.85,11.5,186.5,142.31,94.98
2016,12,6,16,30,406.0,66.0,3.5,11.0,141.0,97.23,60.28
2016,12,6,16,45,301.0,51.5,3.2,10.5,98.0,53.91,32.62
2016,12,6,17,0,196.0,37.0,2.9,10.0,55.0,29.13,18.33
2016,12,6,17,15,98.0,18.5,2.8,9.5,27.5,14.69,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,65.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,131.0,13.0,1.4,3.0,17.0,69.04,0.0
2016,12,7,7,45,267.0,26.0,1.65,4.0,53.5,185.03,127.29
2016,12,7,8,0,403.0,39.0,1.9,5.0,90.0,285.74,235.1
2016,12,7,8,15,485.0,48.0,1.85,5.5,135.5,359.97,303.12
2016,12,7,8,30,567.0,57.0,1.8,6.0,181.0,439.71,372.44
2016,12,7,8,45,615.5,63.5,1.75,6.5,226.5,499.52,422.71
2016,12,7,9,0,664.0,70.0,1.7,7.0,272.0,560.81,471.92
2016,12,7,9,15,699.0,74.5,1.65,7.5,315.0,610.96,510.01
2016,12,7,9,30,734.0,79.0,1.6,8.0,358.0,660.74,545.67
2016,12,7,9,45,757.0,82.5,1.6,9.0,396.5,695.23,568.11
2016,12,7,10,0,780.0,86.0,1.6,10.0,435.0,732.29,592.0
2016,12,7,10,15,398.5,136.5,1.55,10.0,315.0,497.25,409.06
2016,12,7,10,30,17.0,187.0,1.5,10.0,195.0,199.56,162.02
2016,12,7,10,45,17.5,196.5,1.5,10.5,205.5,208.98,170.19
2016,12,7,11,0,18.0,206.0,1.5,11.0,216.0,218.43,177.26
2016,12,7,11,15,121.0,238.0,1.5,11.5,307.5,363.01,295.37
2016,12,7,11,30,224.0,270.0,1.5,12.0,399.0,482.87,388.66
2016,12,7,11,45,223.5,274.5,1.5,12.5,405.5,483.59,387.12
2016,12,7,12,0,223.0,279.0,1.5,13.0,412.0,483.51,385.94
2016,12,7,12,15,117.5,244.5,1.5,13.0,315.0,355.01,284.77
2016,12,7,12,30,12.0,210.0,1.5,13.0,218.0,212.13,169.34
2016,12,7,12,45,92.0,244.5,1.55,13.5,299.5,317.39,255.59
2016,12,7,13,0,172.0,279.0,1.6,14.0,381.0,419.14,335.1
2016,12,7,13,15,221.0,267.5,1.55,14.0,395.5,434.26,346.95
2016,12,7,13,30,270.0,256.0,1.5,14.0,410.0,453.93,362.43
2016,12,7,13,45,325.5,235.0,1.5,14.5,413.5,455.36,363.53
2016,12,7,14,0,381.0,214.0,1.5,15.0,417.0,452.21,360.85
2016,12,7,14,15,583.5,154.0,1.35,15.0,445.5,493.37,392.69
2016,12,7,14,30,786.0,94.0,1.2,15.0,474.0,512.47,405.21
2016,12,7,14,45,721.0,96.5,1.05,15.0,425.5,446.24,351.12
2016,12,7,15,0,656.0,99.0,0.9,15.0,377.0,384.09,300.11
2016,12,7,15,15,669.5,90.0,0.75,15.0,350.0,344.73,265.16
2016,12,7,15,30,683.0,81.0,0.6,15.0,323.0,302.85,226.88
2016,12,7,15,45,639.5,76.0,0.45,15.0,278.5,247.2,178.42
2016,12,7,16,0,596.0,71.0,0.3,15.0,234.0,195.43,133.5
2016,12,7,16,15,533.0,63.0,0.45,14.0,188.5,142.02,90.28
2016,12,7,16,30,470.0,55.0,0.6,13.0,143.0,95.44,55.37
2016,12,7,16,45,367.5,44.0,0.8,12.5,100.0,51.64,28.67
2016,12,7,17,0,265.0,33.0,1.0,12.0,57.0,27.09,16.56
2016,12,7,17,15,132.5,16.5,1.2,11.5,28.5,13.05,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,6.65,2.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,6.8,2.0,5.0,4.77,0.0
2016,12,8,7,45,0.0,18.0,6.95,2.0,18.0,16.7,6.15
2016,12,8,8,0,0.0,31.0,7.1,2.0,31.0,29.15,19.4
2016,12,8,8,15,0.0,47.0,7.2,2.0,47.0,45.91,34.76
2016,12,8,8,30,0.0,63.0,7.3,2.0,63.0,62.27,49.68
2016,12,8,8,45,0.0,80.5,7.45,2.5,80.5,80.23,65.75
2016,12,8,9,0,0.0,98.0,7.6,3.0,98.0,98.03,81.43
2016,12,8,9,15,6.0,118.0,7.6,3.0,120.5,122.92,103.47
2016,12,8,9,30,12.0,138.0,7.6,3.0,143.0,148.04,125.49
2016,12,8,9,45,6.0,140.5,7.6,3.0,143.0,144.15,121.6
2016,12,8,10,0,0.0,143.0,7.6,3.0,143.0,140.56,117.97
2016,12,8,10,15,6.5,162.5,7.55,3.0,166.0,165.64,139.73
2016,12,8,10,30,13.0,182.0,7.5,3.0,189.0,190.89,161.46
2016,12,8,10,45,42.0,211.5,7.45,3.0,234.5,258.33,220.02
2016,12,8,11,0,71.0,241.0,7.4,3.0,280.0,315.11,268.79
2016,12,8,11,15,39.5,218.0,7.3,3.0,240.0,259.85,220.4
2016,12,8,11,30,8.0,195.0,7.2,3.0,200.0,196.39,164.89
2016,12,8,11,45,133.5,233.5,7.1,3.0,313.0,362.65,310.18
2016,12,8,12,0,259.0,272.0,7.0,3.0,426.0,516.47,440.65
2016,12,8,12,15,254.0,274.0,6.9,3.0,425.5,508.28,432.91
2016,12,8,12,30,249.0,276.0,6.8,3.0,425.0,488.63,416.32
2016,12,8,12,45,204.0,277.0,6.75,3.0,398.5,447.97,381.24
2016,12,8,13,0,159.0,278.0,6.7,3.0,372.0,408.65,347.23
2016,12,8,13,15,97.0,255.0,6.6,3.0,312.0,324.9,275.7
2016,12,8,13,30,35.0,232.0,6.5,3.0,252.0,254.38,214.71
2016,12,8,13,45,83.5,238.0,6.45,3.0,283.0,289.42,245.74
2016,12,8,14,0,132.0,244.0,6.4,3.0,314.0,326.77,278.05
2016,12,8,14,15,66.0,190.5,6.35,3.0,225.5,222.41,188.52
2016,12,8,14,30,0.0,137.0,6.3,3.0,137.0,128.65,107.14
2016,12,8,14,45,31.0,157.0,6.25,3.0,170.5,165.21,139.28
2016,12,8,15,0,62.0,177.0,6.2,3.0,204.0,195.57,165.43
2016,12,8,15,15,57.5,161.0,6.0,3.0,184.0,174.23,146.79
2016,12,8,15,30,53.0,145.0,5.8,3.0,164.0,153.43,128.53
2016,12,8,15,45,48.5,126.0,5.65,3.0,142.0,130.42,108.22
2016,12,8,16,0,44.0,107.0,5.5,3.0,120.0,108.1,88.37
2016,12,8,16,15,35.5,87.5,5.15,2.5,97.0,85.42,68.47
2016,12,8,16,30,27.0,68.0,4.8,2.0,74.0,64.0,49.69
2016,12,8,16,45,13.5,49.0,4.45,2.0,52.0,44.15,32.39
2016,12,8,17,0,0.0,30.0,4.1,2.0,30.0,27.2,17.46
2016,12,8,17,15,0.0,15.0,3.85,1.5,15.0,13.9,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
