Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,76.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,153.0,12.0,2.6,-2.0,16.0,77.03,0.0
2016,12,9,7,45,308.5,23.5,2.85,-1.5,54.0,199.23,130.86
2016,12,9,8,0,464.0,35.0,3.1,-1.0,92.0,311.54,261.48
2016,12,9,8,15,548.5,43.0,3.2,-0.5,139.0,387.89,334.67
2016,12,9,8,30,633.0,51.0,3.3,0.0,186.0,470.03,409.12
2016,12,9,8,45,328.0,82.0,3.45,0.5,153.0,332.05,291.32
2016,12,9,9,0,23.0,113.0,3.6,1.0,120.0,141.02,120.14
2016,12,9,9,15,26.0,130.0,3.45,1.5,139.0,161.46,138.11
2016,12,9,9,30,29.0,147.0,3.3,2.0,158.0,182.0,155.5
2016,12,9,9,45,21.5,155.0,3.2,2.5,163.5,172.68,146.57
2016,12,9,10,0,14.0,163.0,3.1,3.0,169.0,173.96,146.81
2016,12,9,10,15,15.5,174.5,2.95,3.0,182.0,186.27,157.03
2016,12,9,10,30,17.0,186.0,2.8,3.0,195.0,198.66,167.23
2016,12,9,10,45,18.0,195.5,2.65,3.5,205.0,208.49,174.87
2016,12,9,11,0,19.0,205.0,2.5,4.0,215.0,218.34,182.48
2016,12,9,11,15,145.0,232.0,2.3,4.5,315.0,375.97,315.85
2016,12,9,11,30,271.0,259.0,2.1,5.0,415.0,521.35,432.27
2016,12,9,11,45,272.0,264.0,1.95,5.5,423.0,523.47,431.03
2016,12,9,12,0,273.0,269.0,1.8,6.0,431.0,524.47,429.95
2016,12,9,12,15,283.0,268.5,1.65,6.0,437.0,525.33,429.85
2016,12,9,12,30,293.0,268.0,1.5,6.0,443.0,524.84,428.68
2016,12,9,12,45,335.0,256.5,1.4,6.5,455.0,535.18,436.16
2016,12,9,13,0,377.0,245.0,1.3,7.0,467.0,542.69,441.15
2016,12,9,13,15,284.0,254.0,1.2,7.0,419.0,473.38,385.21
2016,12,9,13,30,191.0,263.0,1.1,7.0,371.0,400.43,326.58
2016,12,9,13,45,190.0,253.5,1.05,7.0,357.5,381.06,311.67
2016,12,9,14,0,189.0,244.0,1.0,7.0,344.0,361.37,295.95
2016,12,9,14,15,133.5,227.5,1.0,7.0,296.5,303.55,249.16
2016,12,9,14,30,78.0,211.0,1.0,7.0,249.0,245.62,202.0
2016,12,9,14,45,49.5,186.0,1.0,7.5,209.5,202.59,166.52
2016,12,9,15,0,21.0,161.0,1.0,8.0,170.0,160.11,131.23
2016,12,9,15,15,397.0,115.0,1.05,7.5,256.0,266.02,215.05
2016,12,9,15,30,773.0,69.0,1.1,7.0,342.0,322.57,249.86
2016,12,9,15,45,734.5,64.5,1.15,7.0,296.0,264.3,196.54
2016,12,9,16,0,696.0,60.0,1.2,7.0,250.0,209.19,146.49
2016,12,9,16,15,635.5,54.0,1.1,6.0,202.5,151.13,96.66
2016,12,9,16,30,575.0,48.0,1.0,5.0,155.0,100.73,57.07
2016,12,9,16,45,474.5,39.0,0.9,4.5,109.5,52.53,27.12
2016,12,9,17,0,374.0,30.0,0.8,4.0,64.0,24.15,14.83
2016,12,9,17,15,187.0,15.0,0.85,3.5,32.0,11.87,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,39.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,79.0,12.0,1.4,2.0,14.0,45.15,0.0
2016,12,10,7,45,219.0,26.5,1.7,2.5,49.0,157.89,96.62
2016,12,10,8,0,359.0,41.0,2.0,3.0,84.0,261.93,215.55
2016,12,10,8,15,446.5,51.0,2.1,3.5,129.0,338.64,287.0
2016,12,10,8,30,534.0,61.0,2.2,4.0,174.0,421.17,360.11
2016,12,10,8,45,267.0,49.0,2.3,4.5,105.5,247.18,214.27
2016,12,10,9,0,0.0,37.0,2.4,5.0,37.0,34.35,24.74
2016,12,10,9,15,359.0,61.0,2.5,5.5,195.0,350.32,305.42
2016,12,10,9,30,718.0,85.0,2.6,6.0,353.0,653.19,552.1
2016,12,10,9,45,743.0,88.5,2.75,6.5,392.0,693.02,579.38
2016,12,10,10,0,768.0,92.0,2.9,7.0,431.0,731.23,607.0
2016,12,10,10,15,384.0,116.0,2.95,7.0,285.5,459.36,388.84
2016,12,10,10,30,0.0,140.0,3.0,7.0,140.0,135.21,110.33
2016,12,10,10,45,6.0,166.5,3.15,7.5,169.5,167.32,137.79
2016,12,10,11,0,12.0,193.0,3.3,8.0,199.0,199.64,164.49
2016,12,10,11,15,63.0,229.5,3.35,8.5,265.0,292.83,242.49
2016,12,10,11,30,114.0,266.0,3.4,9.0,331.0,375.24,309.63
2016,12,10,11,45,94.0,266.5,3.5,9.5,321.0,356.38,292.77
2016,12,10,12,0,74.0,267.0,3.6,10.0,311.0,337.72,276.53
2016,12,10,12,15,40.5,231.0,3.65,10.0,255.0,267.99,219.17
2016,12,10,12,30,7.0,195.0,3.7,10.0,199.0,193.04,156.82
2016,12,10,12,45,12.5,207.0,3.75,10.0,214.5,208.86,170.21
2016,12,10,13,0,18.0,219.0,3.8,10.0,230.0,224.37,183.15
2016,12,10,13,15,18.0,214.5,3.8,10.0,225.0,218.85,178.67
2016,12,10,13,30,18.0,210.0,3.8,10.0,220.0,213.36,174.29
2016,12,10,13,45,22.0,208.5,3.85,10.5,220.5,213.43,174.3
2016,12,10,14,0,26.0,207.0,3.9,11.0,221.0,213.16,174.02
2016,12,10,14,15,13.0,151.5,3.9,11.0,158.5,150.12,121.76
2016,12,10,14,30,0.0,96.0,3.9,11.0,96.0,89.58,70.92
2016,12,10,14,45,0.0,80.5,3.9,11.0,80.5,74.95,58.69
2016,12,10,15,0,0.0,65.0,3.9,11.0,65.0,60.46,46.45
2016,12,10,15,15,343.5,74.5,3.8,10.5,196.0,206.28,166.22
2016,12,10,15,30,687.0,84.0,3.7,10.0,327.0,309.62,241.77
2016,12,10,15,45,654.0,76.5,3.6,10.0,283.5,254.14,190.65
2016,12,10,16,0,621.0,69.0,3.5,10.0,240.0,201.4,142.47
2016,12,10,16,15,557.5,62.0,3.1,9.5,193.5,147.34,96.17
2016,12,10,16,30,494.0,55.0,2.7,9.0,147.0,100.09,59.14
2016,12,10,16,45,399.5,44.0,2.35,8.5,104.0,54.85,30.31
2016,12,10,17,0,305.0,33.0,2.0,8.0,61.0,27.0,16.94
2016,12,10,17,15,152.5,16.5,2.0,7.5,30.5,13.25,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,49.5,5.5,3.75,8.0,6.5,0.0,0.0
2016,12,11,7,30,99.0,11.0,3.9,8.0,13.0,52.54,0.0
2016,12,11,7,45,248.0,23.5,4.1,8.5,47.5,167.65,95.17
2016,12,11,8,0,397.0,36.0,4.3,9.0,82.0,276.21,223.21
2016,12,11,8,15,483.5,44.5,4.6,9.5,127.0,351.37,293.85
2016,12,11,8,30,570.0,53.0,4.9,10.0,172.0,432.54,366.3
2016,12,11,8,45,626.5,58.0,5.2,11.0,218.0,495.35,420.73
2016,12,11,9,0,683.0,63.0,5.5,12.0,264.0,560.26,474.83
2016,12,11,9,15,444.5,109.0,5.55,12.5,248.0,464.78,393.25
2016,12,11,9,30,206.0,155.0,5.6,13.0,232.0,333.85,280.47
2016,12,11,9,45,326.5,154.5,5.65,13.5,291.0,437.94,367.77
2016,12,11,10,0,447.0,154.0,5.7,14.0,350.0,548.88,457.66
2016,12,11,10,15,376.5,181.5,5.75,14.5,355.5,518.22,429.78
2016,12,11,10,30,306.0,209.0,5.8,15.0,361.0,497.19,409.65
2016,12,11,10,45,389.5,203.0,5.85,15.5,406.5,558.63,458.94
2016,12,11,11,0,473.0,197.0,5.9,16.0,452.0,633.78,517.41
2016,12,11,11,15,393.0,224.0,5.9,16.5,441.0,584.59,475.46
2016,12,11,11,30,313.0,251.0,5.9,17.0,430.0,546.71,442.41
2016,12,11,11,45,341.5,250.0,5.95,17.5,449.0,564.44,455.77
2016,12,11,12,0,370.0,249.0,6.0,18.0,468.0,580.51,467.58
2016,12,11,12,15,444.5,228.5,5.95,18.0,492.5,620.6,499.56
2016,12,11,12,30,519.0,208.0,5.9,18.0,517.0,646.4,520.43
2016,12,11,12,45,509.5,210.0,5.85,18.5,511.0,627.81,504.43
2016,12,11,13,0,500.0,212.0,5.8,19.0,505.0,607.68,487.43
2016,12,11,13,15,425.0,226.0,5.7,19.0,471.0,552.19,442.85
2016,12,11,13,30,350.0,240.0,5.6,19.0,437.0,492.04,394.69
2016,12,11,13,45,265.5,242.0,5.5,19.0,388.5,425.21,340.96
2016,12,11,14,0,181.0,244.0,5.4,19.0,340.0,357.0,285.91
2016,12,11,14,15,105.5,217.5,5.15,18.5,273.0,272.42,218.18
2016,12,11,14,30,30.0,191.0,4.9,18.0,206.0,200.79,160.15
2016,12,11,14,45,15.0,134.5,4.65,18.0,142.0,133.3,105.25
2016,12,11,15,0,0.0,78.0,4.4,18.0,78.0,72.61,55.24
2016,12,11,15,15,0.0,70.5,4.25,17.5,70.5,65.6,49.65
2016,12,11,15,30,0.0,63.0,4.1,17.0,63.0,58.59,43.96
2016,12,11,15,45,334.5,62.5,3.95,16.5,154.0,152.95,113.2
2016,12,11,16,0,669.0,62.0,3.8,16.0,245.0,205.97,141.6
2016,12,11,16,15,609.5,55.5,3.65,15.5,198.5,150.33,94.33
2016,12,11,16,30,550.0,49.0,3.5,15.0,152.0,100.94,56.08
2016,12,11,16,45,449.0,40.0,3.35,15.0,108.0,53.91,27.14
2016,12,11,17,0,348.0,31.0,3.2,15.0,64.0,25.02,14.8
2016,12,11,17,15,174.0,15.5,3.1,14.5,32.0,12.28,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,45,209.5,16.5,3.55,4.5,41.0,139.54,74.53
2016,12,12,8,0,419.0,33.0,3.7,5.0,82.0,283.54,231.57
2016,12,12,8,15,506.0,41.0,3.7,5.5,127.0,358.8,303.15
2016,12,12,8,30,593.0,49.0,3.7,6.0,172.0,440.3,376.06
2016,12,12,8,45,646.5,54.5,3.7,7.0,218.0,498.0,426.01
2016,12,12,9,0,700.0,60.0,3.7,8.0,264.0,562.61,479.13
2016,12,12,9,15,735.0,63.5,3.55,8.5,308.0,613.0,518.22
2016,12,12,9,30,770.0,67.0,3.4,9.0,352.0,662.85,555.07
2016,12,12,9,45,794.5,70.0,3.25,9.5,391.0,703.24,583.41
2016,12,12,10,0,819.0,73.0,3.1,10.0,430.0,741.84,609.63
2016,12,12,10,15,835.5,75.0,2.95,10.5,463.5,770.74,627.9
2016,12,12,10,30,852.0,77.0,2.8,11.0,497.0,796.97,643.88
2016,12,12,10,45,863.5,78.5,2.65,12.0,524.0,815.59,652.82
2016,12,12,11,0,875.0,80.0,2.5,13.0,551.0,824.34,654.49
2016,12,12,11,15,882.0,81.0,2.3,13.0,570.0,832.25,657.66
2016,12,12,11,30,889.0,82.0,2.1,13.0,589.0,836.76,658.36
2016,12,12,11,45,896.0,81.5,1.95,13.5,601.0,836.02,654.64
2016,12,12,12,0,903.0,81.0,1.8,14.0,613.0,831.77,648.57
2016,12,12,12,15,904.0,81.0,1.55,14.5,616.0,819.76,636.1
2016,12,12,12,30,905.0,81.0,1.3,15.0,619.0,804.34,621.32
2016,12,12,12,45,902.5,81.0,1.05,15.5,613.5,782.91,602.36
2016,12,12,13,0,900.0,81.0,0.8,16.0,608.0,758.36,581.27
2016,12,12,13,15,895.0,80.5,0.75,16.0,594.5,728.48,560.51
2016,12,12,13,30,890.0,80.0,0.7,16.0,581.0,695.88,537.89
2016,12,12,13,45,881.0,79.0,0.7,16.5,560.0,657.62,509.17
2016,12,12,14,0,872.0,78.0,0.7,17.0,539.0,617.28,478.43
2016,12,12,14,15,859.0,76.5,0.75,17.0,510.5,574.16,446.3
2016,12,12,14,30,846.0,75.0,0.8,17.0,482.0,527.38,410.45
2016,12,12,14,45,824.0,73.5,0.9,17.0,447.0,475.28,369.73
2016,12,12,15,0,802.0,72.0,1.0,17.0,412.0,423.25,327.53
2016,12,12,15,15,776.0,69.0,0.95,16.5,371.5,368.58,281.79
2016,12,12,15,30,750.0,66.0,0.9,16.0,331.0,315.06,235.65
2016,12,12,15,45,710.5,62.0,0.85,16.0,287.0,258.31,186.01
2016,12,12,16,0,671.0,58.0,0.8,16.0,243.0,204.83,139.03
2016,12,12,16,15,612.5,52.5,0.8,15.0,197.0,148.95,92.63
2016,12,12,16,30,554.0,47.0,0.8,14.0,151.0,100.4,55.4
2016,12,12,16,45,455.5,38.0,0.85,13.5,107.0,53.14,26.2
2016,12,12,17,0,357.0,29.0,0.9,13.0,63.0,23.05,13.43
2016,12,12,17,15,178.5,14.5,0.95,12.5,31.5,11.33,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,164.0,19.5,3.0,9.5,38.0,121.58,57.7
2016,12,13,8,0,328.0,39.0,3.3,10.0,76.0,241.84,192.96
2016,12,13,8,15,418.0,49.5,3.3,10.5,120.0,318.6,263.93
2016,12,13,8,30,508.0,60.0,3.3,11.0,164.0,401.64,336.57
2016,12,13,8,45,574.5,65.5,3.3,12.0,210.5,469.59,393.86
2016,12,13,9,0,641.0,71.0,3.3,13.0,257.0,540.2,450.88
2016,12,13,9,15,679.0,75.5,3.45,13.5,300.5,591.81,491.91
2016,12,13,9,30,717.0,80.0,3.6,14.0,344.0,643.31,530.76
2016,12,13,9,45,751.0,81.5,3.8,14.5,384.5,683.24,559.82
2016,12,13,10,0,785.0,83.0,4.0,15.0,425.0,726.67,591.08
2016,12,13,10,15,803.0,85.5,4.05,15.5,458.5,756.88,611.37
2016,12,13,10,30,821.0,88.0,4.1,16.0,492.0,784.55,629.63
2016,12,13,10,45,840.0,87.5,4.15,16.5,520.0,806.68,643.69
2016,12,13,11,0,859.0,87.0,4.2,17.0,548.0,825.81,655.56
2016,12,13,11,15,867.0,88.0,4.2,17.0,567.0,834.45,660.87
2016,12,13,11,30,875.0,89.0,4.2,17.0,586.0,839.68,663.9
2016,12,13,11,45,892.5,84.0,4.2,17.5,600.0,835.85,659.29
2016,12,13,12,0,910.0,79.0,4.2,18.0,614.0,834.97,657.05
2016,12,13,12,15,911.0,79.5,4.25,18.0,617.0,823.58,648.8
2016,12,13,12,30,912.0,80.0,4.3,18.0,620.0,808.75,638.21
2016,12,13,12,45,911.5,79.0,4.35,18.0,615.5,787.68,623.34
2016,12,13,13,0,911.0,78.0,4.4,18.0,611.0,763.39,606.16
2016,12,13,13,15,906.5,77.0,4.35,18.0,597.5,733.15,584.04
2016,12,13,13,30,902.0,76.0,4.3,18.0,584.0,700.13,559.87
2016,12,13,13,45,894.5,74.5,4.25,18.0,563.5,662.01,530.26
2016,12,13,14,0,887.0,73.0,4.2,18.0,543.0,621.69,498.26
2016,12,13,14,15,875.0,72.0,4.15,17.5,514.5,577.33,463.32
2016,12,13,14,30,863.0,71.0,4.1,17.0,486.0,531.54,426.28
2016,12,13,14,45,839.0,70.5,4.05,17.0,450.5,480.24,383.11
2016,12,13,15,0,815.0,70.0,4.0,17.0,415.0,427.78,338.01
2016,12,13,15,15,789.5,67.0,3.85,16.5,375.0,372.71,290.25
2016,12,13,15,30,764.0,64.0,3.7,16.0,335.0,318.71,242.19
2016,12,13,15,45,724.0,60.5,3.6,15.5,290.5,261.59,191.25
2016,12,13,16,0,684.0,57.0,3.5,15.0,246.0,207.76,143.06
2016,12,13,16,15,626.5,51.5,3.1,14.0,199.5,152.74,96.2
2016,12,13,16,30,569.0,46.0,2.7,13.0,153.0,102.01,56.42
2016,12,13,16,45,466.5,38.0,2.35,12.5,108.5,54.49,26.85
2016,12,13,17,0,364.0,30.0,2.0,12.0,64.0,23.96,14.29
2016,12,13,17,15,182.0,15.0,2.05,11.5,32.0,11.76,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,185.0,17.5,2.25,4.5,38.0,127.81,56.05
2016,12,14,8,0,370.0,35.0,2.5,5.0,76.0,259.11,209.58
2016,12,14,8,15,460.5,44.5,2.35,5.5,121.0,336.08,282.16
2016,12,14,8,30,551.0,54.0,2.2,6.0,166.0,419.59,355.69
2016,12,14,8,45,604.5,61.0,2.05,6.5,212.0,482.28,409.13
2016,12,14,9,0,658.0,68.0,1.9,7.0,258.0,546.93,461.57
2016,12,14,9,15,330.0,98.0,1.8,7.5,193.5,369.28,313.45
2016,12,14,9,30,2.0,128.0,1.7,8.0,129.0,129.9,106.29
2016,12,14,9,45,39.5,157.0,1.65,9.0,174.0,200.21,166.56
2016,12,14,10,0,77.0,186.0,1.6,10.0,219.0,262.98,218.1
2016,12,14,10,15,76.5,201.5,1.6,10.5,236.5,279.54,230.35
2016,12,14,10,30,76.0,217.0,1.6,11.0,254.0,295.86,242.45
2016,12,14,10,45,76.5,229.0,1.65,12.0,268.0,308.43,251.12
2016,12,14,11,0,77.0,241.0,1.7,13.0,282.0,320.82,259.56
2016,12,14,11,15,40.0,209.0,1.65,13.0,230.5,250.47,202.1
2016,12,14,11,30,3.0,177.0,1.6,13.0,179.0,173.74,138.87
2016,12,14,11,45,3.5,179.5,1.6,13.5,181.5,176.14,140.68
2016,12,14,12,0,4.0,182.0,1.6,14.0,184.0,178.57,142.3
2016,12,14,12,15,13.0,204.5,1.55,14.0,212.0,208.34,166.51
2016,12,14,12,30,22.0,227.0,1.5,14.0,240.0,237.85,190.19
2016,12,14,12,45,18.5,219.5,1.5,14.5,230.5,226.39,180.5
2016,12,14,13,0,15.0,212.0,1.5,15.0,221.0,215.22,171.24
2016,12,14,13,15,7.5,188.5,1.5,15.0,193.0,185.41,147.28
2016,12,14,13,30,0.0,165.0,1.5,15.0,165.0,156.53,123.95
2016,12,14,13,45,34.5,199.0,1.55,15.5,217.0,218.11,174.36
2016,12,14,14,0,69.0,233.0,1.6,16.0,269.0,271.99,217.27
2016,12,14,14,15,60.0,218.0,1.65,16.0,248.0,247.61,197.77
2016,12,14,14,30,51.0,203.0,1.7,16.0,227.0,224.11,179.17
2016,12,14,14,45,25.5,159.0,1.75,16.0,171.0,164.98,131.52
2016,12,14,15,0,0.0,115.0,1.8,16.0,115.0,107.51,84.62
2016,12,14,15,15,0.0,103.5,1.75,15.5,103.5,96.54,75.93
2016,12,14,15,30,0.0,92.0,1.7,15.0,92.0,85.64,67.1
2016,12,14,15,45,303.5,82.5,1.7,15.0,166.0,165.34,124.87
2016,12,14,16,0,607.0,73.0,1.7,15.0,240.0,206.1,144.26
2016,12,14,16,15,545.5,65.0,1.6,14.0,194.5,151.93,98.79
2016,12,14,16,30,484.0,57.0,1.5,13.0,149.0,104.34,61.83
2016,12,14,16,45,388.0,45.5,1.45,12.0,106.0,58.6,32.32
2016,12,14,17,0,292.0,34.0,1.4,11.0,63.0,27.75,17.6
2016,12,14,17,15,146.0,17.0,1.55,10.5,31.5,13.57,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.0,2.95,2.5,5.0,4.62,0.0
2016,12,15,8,0,0.0,10.0,3.1,3.0,10.0,9.26,2.15
2016,12,15,8,15,0.0,16.0,3.15,3.5,16.0,14.82,7.3
2016,12,15,8,30,0.0,22.0,3.2,4.0,22.0,20.39,12.38
2016,12,15,8,45,0.0,28.5,3.25,4.5,28.5,26.44,17.82
2016,12,15,9,0,0.0,35.0,3.3,5.0,35.0,32.48,23.18
2016,12,15,9,15,0.0,41.5,3.15,5.5,41.5,38.54,28.47
2016,12,15,9,30,0.0,48.0,3.0,6.0,48.0,44.6,33.69
2016,12,15,9,45,0.0,59.5,2.95,6.5,59.5,55.33,42.92
2016,12,15,10,0,0.0,71.0,2.9,7.0,71.0,66.07,52.05
2016,12,15,10,15,0.0,81.5,2.8,7.0,81.5,75.88,60.4
2016,12,15,10,30,0.0,92.0,2.7,7.0,92.0,86.13,69.07
2016,12,15,10,45,0.0,90.5,2.6,7.5,90.5,84.51,67.4
2016,12,15,11,0,0.0,89.0,2.5,8.0,89.0,82.95,65.83
2016,12,15,11,15,0.0,97.0,2.4,8.0,97.0,90.72,72.35
2016,12,15,11,30,0.0,105.0,2.3,8.0,105.0,98.49,78.84
2016,12,15,11,45,0.0,137.0,2.2,8.5,137.0,130.07,105.19
2016,12,15,12,0,0.0,169.0,2.1,9.0,169.0,162.07,131.5
2016,12,15,12,15,0.0,161.5,2.05,9.5,161.5,154.15,124.56
2016,12,15,12,30,0.0,154.0,2.0,10.0,154.0,146.4,117.91
2016,12,15,12,45,0.0,149.0,1.95,10.5,149.0,141.25,113.45
2016,12,15,13,0,0.0,144.0,1.9,11.0,144.0,136.17,109.08
2016,12,15,13,15,0.0,132.0,1.9,11.0,132.0,124.33,99.34
2016,12,15,13,30,0.0,120.0,1.9,11.0,120.0,112.63,89.71
2016,12,15,13,45,0.0,116.0,1.9,11.5,116.0,108.73,86.41
2016,12,15,14,0,0.0,112.0,1.9,12.0,112.0,104.86,83.15
2016,12,15,14,15,0.0,123.0,1.9,12.0,123.0,115.37,92.08
2016,12,15,14,30,0.0,134.0,1.9,12.0,134.0,125.85,100.99
2016,12,15,14,45,0.0,129.0,1.9,12.0,129.0,120.95,97.09
2016,12,15,15,0,0.0,124.0,1.9,12.0,124.0,116.05,93.2
2016,12,15,15,15,0.0,111.5,1.85,11.5,111.5,104.07,83.49
2016,12,15,15,30,0.0,99.0,1.8,11.0,99.0,92.18,73.72
2016,12,15,15,45,245.5,97.5,1.75,11.0,165.5,162.19,125.87
2016,12,15,16,0,491.0,96.0,1.7,11.0,232.0,201.29,146.92
2016,12,15,16,15,428.5,84.5,1.5,10.0,187.5,150.01,103.81
2016,12,15,16,30,366.0,73.0,1.3,9.0,143.0,105.45,68.78
2016,12,15,16,45,277.5,56.5,1.1,8.5,101.0,62.14,38.86
2016,12,15,17,0,189.0,40.0,0.9,8.0,59.0,31.42,21.04
2016,12,15,17,15,94.5,20.0,0.95,7.5,29.5,15.82,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,155.5,19.0,3.6,7.5,35.5,111.9,34.87
2016,12,16,8,0,311.0,38.0,3.8,8.0,71.0,230.15,183.08
2016,12,16,8,15,403.0,48.5,3.95,8.5,114.0,306.99,255.88
2016,12,16,8,30,495.0,59.0,4.1,9.0,157.0,390.29,330.08
2016,12,16,8,45,562.0,64.5,4.35,10.0,203.0,457.94,388.75
2016,12,16,9,0,629.0,70.0,4.6,11.0,249.0,528.33,447.6
2016,12,16,9,15,667.0,75.0,4.7,12.0,292.5,580.21,488.99
2016,12,16,9,30,705.0,80.0,4.8,13.0,336.0,632.07,528.26
2016,12,16,9,45,737.5,82.0,4.95,14.0,376.0,675.55,559.69
2016,12,16,10,0,770.0,84.0,5.1,15.0,416.0,713.93,586.5
2016,12,16,10,15,385.0,107.0,5.2,15.5,273.0,447.06,372.13
2016,12,16,10,30,0.0,130.0,5.3,16.0,130.0,124.96,98.72
2016,12,16,10,45,0.0,113.5,5.4,17.0,113.5,107.49,84.02
2016,12,16,11,0,0.0,97.0,5.5,18.0,97.0,90.81,69.83
2016,12,16,11,15,5.0,146.5,5.55,18.5,149.5,144.48,113.71
2016,12,16,11,30,10.0,196.0,5.6,19.0,202.0,199.52,157.95
2016,12,16,11,45,13.0,205.5,5.7,19.5,213.5,211.11,166.85
2016,12,16,12,0,16.0,215.0,5.8,20.0,225.0,222.62,175.71
2016,12,16,12,15,219.0,226.5,5.85,20.0,356.0,428.02,343.77
2016,12,16,12,30,422.0,238.0,5.9,20.0,487.0,603.48,482.25
2016,12,16,12,45,322.0,255.5,5.95,20.5,445.0,525.53,418.86
2016,12,16,13,0,222.0,273.0,6.0,21.0,403.0,451.01,358.49
2016,12,16,13,15,247.5,263.5,6.0,21.0,405.5,450.59,358.84
2016,12,16,13,30,273.0,254.0,6.0,21.0,408.0,456.23,363.48
2016,12,16,13,45,557.0,171.5,6.0,21.0,470.5,549.43,440.17
2016,12,16,14,0,841.0,89.0,6.0,21.0,533.0,615.98,493.59
2016,12,16,14,15,514.0,153.0,5.9,21.0,420.0,457.97,366.52
2016,12,16,14,30,187.0,217.0,5.8,21.0,307.0,315.0,250.58
2016,12,16,14,45,132.5,199.5,5.7,21.0,261.0,260.94,207.17
2016,12,16,15,0,78.0,182.0,5.6,21.0,215.0,208.44,164.86
2016,12,16,15,15,74.0,165.5,5.35,20.5,194.5,185.91,146.75
2016,12,16,15,30,70.0,149.0,5.1,20.0,174.0,163.85,128.77
2016,12,16,15,45,367.0,105.5,4.85,20.0,210.0,206.07,154.42
2016,12,16,16,0,664.0,62.0,4.6,20.0,246.0,210.37,143.99
2016,12,16,16,15,607.0,55.5,4.25,19.0,200.5,155.15,97.5
2016,12,16,16,30,550.0,49.0,3.9,18.0,155.0,105.84,59.09
2016,12,16,16,45,449.0,40.5,3.6,17.5,110.5,58.54,29.24
2016,12,16,17,0,348.0,32.0,3.3,17.0,66.0,25.69,15.52
2016,12,16,17,15,174.0,16.0,3.4,16.5,33.0,12.56,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,185.5,16.0,3.25,15.5,35.5,123.35,29.07
2016,12,17,8,0,371.0,32.0,3.5,16.0,71.0,254.58,195.94
2016,12,17,8,15,462.0,41.0,3.6,16.5,115.0,330.58,267.05
2016,12,17,8,30,553.0,50.0,3.7,17.0,159.0,413.41,338.67
2016,12,17,8,45,608.0,56.0,3.8,17.5,204.5,475.62,391.45
2016,12,17,9,0,663.0,62.0,3.9,18.0,250.0,540.01,443.87
2016,12,17,9,15,700.0,66.5,4.15,18.5,293.5,587.36,481.34
2016,12,17,9,30,737.0,71.0,4.4,19.0,337.0,639.11,520.29
2016,12,17,9,45,761.0,75.0,4.7,19.5,376.0,679.86,550.35
2016,12,17,10,0,785.0,79.0,5.0,20.0,415.0,718.91,578.72
2016,12,17,10,15,803.5,81.5,5.05,20.5,449.0,749.81,599.57
2016,12,17,10,30,822.0,84.0,5.1,21.0,483.0,778.22,618.38
2016,12,17,10,45,838.5,84.5,5.15,21.5,511.0,799.87,632.08
2016,12,17,11,0,855.0,85.0,5.2,22.0,539.0,818.52,643.61
2016,12,17,11,15,864.0,86.0,5.1,22.5,559.5,828.41,648.01
2016,12,17,11,30,873.0,87.0,5.0,23.0,580.0,834.91,650.1
2016,12,17,11,45,876.5,88.5,4.95,23.5,592.0,834.04,647.31
2016,12,17,12,0,880.0,90.0,4.9,24.0,604.0,829.69,642.23
2016,12,17,12,15,882.5,90.5,4.8,24.0,608.5,814.11,630.3
2016,12,17,12,30,885.0,91.0,4.7,24.0,613.0,801.24,620.53
2016,12,17,12,45,890.5,88.5,4.6,24.0,610.5,783.93,607.7
2016,12,17,13,0,896.0,86.0,4.5,24.0,608.0,763.24,592.58
2016,12,17,13,15,892.5,85.0,4.4,24.0,596.5,734.44,571.78
2016,12,17,13,30,889.0,84.0,4.3,24.0,585.0,702.85,549.11
2016,12,17,13,45,886.5,81.5,4.2,24.0,566.0,667.62,522.14
2016,12,17,14,0,884.0,79.0,4.1,24.0,547.0,629.85,492.75
2016,12,17,14,15,872.5,77.5,3.85,24.0,519.5,585.61,457.53
2016,12,17,14,30,861.0,76.0,3.6,24.0,492.0,541.37,421.58
2016,12,17,14,45,818.5,74.5,3.35,24.0,447.5,478.95,371.26
2016,12,17,15,0,776.0,73.0,3.1,24.0,403.0,418.47,321.56
2016,12,17,15,15,741.0,73.5,2.65,23.5,364.5,365.32,276.78
2016,12,17,15,30,706.0,74.0,2.2,23.0,326.0,313.33,232.08
2016,12,17,15,45,671.5,69.0,1.8,22.5,283.5,258.99,185.12
2016,12,17,16,0,637.0,64.0,1.4,22.0,241.0,207.41,140.34
2016,12,17,16,15,581.5,57.5,1.3,21.0,196.5,153.87,96.29
2016,12,17,16,30,526.0,51.0,1.2,20.0,152.0,106.09,59.58
2016,12,17,16,45,443.0,41.0,1.2,19.0,109.5,59.57,29.78
2016,12,17,17,0,360.0,31.0,1.2,18.0,67.0,24.67,14.69
2016,12,17,17,15,180.0,15.5,1.15,18.0,33.5,12.06,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.0,6.7,-5.0,15.0,13.92,0.0
2016,12,18,8,0,0.0,30.0,6.7,-5.0,30.0,29.73,19.75
2016,12,18,8,15,0.0,48.5,6.7,-4.5,48.5,49.98,38.95
2016,12,18,8,30,0.0,67.0,6.7,-4.0,67.0,69.36,56.98
2016,12,18,8,45,5.0,85.0,6.75,-4.0,86.5,90.83,76.92
2016,12,18,9,0,10.0,103.0,6.8,-4.0,106.0,112.49,96.83
2016,12,18,9,15,14.5,119.5,6.75,-3.5,124.5,132.19,114.52
2016,12,18,9,30,19.0,136.0,6.7,-3.0,143.0,152.15,132.17
2016,12,18,9,45,22.5,151.0,6.7,-3.0,160.0,169.81,147.75
2016,12,18,10,0,26.0,166.0,6.7,-3.0,177.0,187.64,163.34
2016,12,18,10,15,13.0,137.0,6.65,-2.5,142.5,143.63,123.38
2016,12,18,10,30,0.0,108.0,6.6,-2.0,108.0,102.29,85.82
2016,12,18,10,45,51.5,174.5,6.6,-1.5,202.0,223.5,193.95
2016,12,18,11,0,103.0,241.0,6.6,-1.0,296.0,342.58,297.27
2016,12,18,11,15,148.0,251.5,6.6,-0.5,333.5,402.11,348.08
2016,12,18,11,30,193.0,262.0,6.6,0.0,371.0,448.59,387.41
2016,12,18,11,45,252.5,259.5,6.6,0.0,405.5,502.97,434.06
2016,12,18,12,0,312.0,257.0,6.6,0.0,440.0,543.34,468.78
2016,12,18,12,15,264.0,266.5,6.55,0.0,421.5,509.14,438.37
2016,12,18,12,30,216.0,276.0,6.5,0.0,403.0,464.36,399.46
2016,12,18,12,45,265.5,266.5,6.5,0.0,422.0,495.12,426.31
2016,12,18,13,0,315.0,257.0,6.5,0.0,441.0,512.28,441.6
2016,12,18,13,15,477.5,205.0,6.4,0.0,477.0,570.3,493.25
2016,12,18,13,30,640.0,153.0,6.3,0.0,513.0,613.33,531.28
2016,12,18,13,45,623.0,152.0,6.25,0.0,492.5,577.08,499.87
2016,12,18,14,0,606.0,151.0,6.2,0.0,472.0,540.03,467.69
2016,12,18,14,15,746.0,113.0,6.1,0.0,488.0,554.57,479.76
2016,12,18,14,30,886.0,75.0,6.0,0.0,504.0,553.26,476.92
2016,12,18,14,45,861.5,75.0,5.95,0.0,468.0,501.53,429.73
2016,12,18,15,0,837.0,75.0,5.9,0.0,432.0,448.43,380.52
2016,12,18,15,15,811.5,72.0,5.75,0.0,391.0,392.35,327.65
2016,12,18,15,30,786.0,69.0,5.6,0.0,350.0,337.25,274.64
2016,12,18,15,45,752.5,64.0,5.5,0.0,305.0,279.19,218.7
2016,12,18,16,0,719.0,59.0,5.4,0.0,260.0,223.64,165.06
2016,12,18,16,15,662.5,53.5,5.15,0.0,212.5,166.51,112.52
2016,12,18,16,30,606.0,48.0,4.9,0.0,165.0,113.47,67.45
2016,12,18,16,45,517.0,39.5,4.65,-0.5,119.5,63.28,32.83
2016,12,18,17,0,428.0,31.0,4.4,-1.0,74.0,24.65,16.13
2016,12,18,17,15,214.0,15.5,4.2,-1.0,37.0,12.03,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,14.5,3.9,-4.0,37.0,135.78,15.04
2016,12,19,8,0,441.0,29.0,4.0,-4.0,74.0,278.24,228.82
2016,12,19,8,15,533.5,36.5,4.0,-3.5,120.0,357.21,309.93
2016,12,19,8,30,626.0,44.0,4.0,-3.0,166.0,442.31,389.32
2016,12,19,8,45,680.0,49.5,4.0,-3.0,213.0,506.5,448.67
2016,12,19,9,0,734.0,55.0,4.0,-3.0,260.0,572.45,507.21
2016,12,19,9,15,769.5,58.5,4.0,-2.5,305.0,624.35,549.99
2016,12,19,9,30,805.0,62.0,4.0,-2.0,350.0,675.76,590.44
2016,12,19,9,45,653.5,99.0,4.0,-1.5,350.0,631.56,551.74
2016,12,19,10,0,502.0,136.0,4.0,-1.0,350.0,566.75,494.3
2016,12,19,10,15,695.5,103.5,3.95,-0.5,425.5,694.41,598.98
2016,12,19,10,30,889.0,71.0,3.9,0.0,501.0,808.44,685.87
